Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.19,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,6.85
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,28.23,18.72
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,41.86,31.16
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,57.03,44.86
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,71.9,58.17
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,86.57,71.12
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,101.08,83.77
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,167.97,142.48
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,226.83,193.03
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,230.49,195.29
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,234.05,197.56
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,264.91,223.55
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,294.58,248.18
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,342.81,288.41
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,378.89,317.94
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,398.12,332.77
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,420.87,350.01
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,370.96,307.71
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,330.71,273.66
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,272.7,225.4
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,223.37,184.42
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,252.51,208.06
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,275.69,225.76
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,199.24,163.02
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,131.03,107.43
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,121.31,99.39
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,111.69,91.34
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,81.39,65.4
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,49.46,37.78
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,45.02,35.74
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,40.58,31.76
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,35.7,27.34
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,30.83,22.88
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,25.53,18.0
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,20.23,13.05
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,14.94,8.03
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,9.65,2.99
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,5.7,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.45,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.88,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.31,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.75,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.63,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.51,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,4.39,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,5.27,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,127.57,107.64
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,272.97,229.43
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,288.93,240.9
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,304.14,252.51
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,248.24,205.46
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,196.7,161.91
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,183.14,150.52
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,170.33,139.6
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,176.22,144.15
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,181.96,148.48
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,116.74,94.15
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,53.08,40.23
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,66.86,52.03
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,80.65,63.65
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,135.91,110.1
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,188.32,153.16
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,188.41,152.63
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,187.77,151.71
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,178.1,143.98
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,168.31,136.2
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,152.94,123.89
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,138.19,112.22
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,125.13,106.97
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,114.29,97.79
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,102.03,87.07
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,89.61,76.07
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,75.29,63.3
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,60.8,50.1
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,46.14,36.39
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,31.28,22.32
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,18.96,9.13
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,23.08,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,66.04,46.37
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,104.65,84.76
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,142.03,118.91
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,173.37,146.99
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,204.27,173.93
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,230.34,196.03
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,256.01,217.22
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,288.6,243.53
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,320.47,268.61
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,345.38,287.83
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,369.18,305.86
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,340.82,280.42
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,303.08,247.82
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,353.71,288.34
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,391.95,317.89
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,415.59,335.27
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,428.1,343.72
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,442.38,354.28
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,456.01,363.58
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,485.97,384.79
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,496.38,388.34
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,455.39,351.81
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,412.45,313.12
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,366.73,270.97
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,319.51,227.17
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,269.93,182.24
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,214.66,134.09
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,162.37,92.14
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,110.36,58.32
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,59.11,46.94
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,53.56,42.26
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,50.57,39.76
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,47.51,37.15
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,44.75,34.79
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,42.01,32.32
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,36.41,27.09
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,30.73,21.53
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,21.79,11.45
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,12.73,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,136.78,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,322.62,247.48
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,402.58,339.68
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,485.63,415.2
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,539.7,462.27
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,593.14,506.06
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,630.16,535.3
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,659.47,556.78
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,682.35,571.73
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,702.35,584.04
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,713.06,589.56
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,720.35,592.5
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,720.02,589.99
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,716.08,584.19
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,705.4,574.02
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,691.15,561.04
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,670.43,541.96
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,646.41,520.21
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,617.97,495.77
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,586.46,468.51
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,549.59,435.91
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,510.23,400.72
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,467.46,362.81
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,422.69,322.35
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,374.83,278.63
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,325.71,233.3
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,274.59,186.49
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,222.91,140.58
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,169.72,97.5
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,117.11,62.92
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,57.89,46.41
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,49.74,39.34
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,47.8,37.68
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,45.87,35.98
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,43.02,33.52
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,40.18,30.95
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,35.42,26.46
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,30.65,21.7
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,21.71,11.82
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,12.73,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,98.47,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,250.53,191.52
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,330.68,279.84
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,415.29,356.8
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,472.64,407.69
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,530.07,456.27
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,569.78,488.95
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,607.83,519.02
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,629.16,534.12
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,651.78,549.63
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,665.44,558.67
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,675.89,565.03
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,678.27,564.03
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,677.24,560.36
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,590.28,487.27
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,489.43,403.6
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,467.51,383.69
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,445.49,363.41
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,452.69,367.82
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,460.22,371.7
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,445.36,357.56
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,426.63,339.88
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,351.06,279.37
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,290.48,232.16
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,294.43,231.59
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,288.23,220.96
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,226.98,175.31
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,183.05,145.83
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,132.53,105.49
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,86.44,68.23
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,79.1,62.33
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,71.88,59.16
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,63.0,51.33
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,53.89,43.2
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,45.02,35.26
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,36.16,27.19
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,26.87,18.61
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,17.59,9.98
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,10.54,2.91
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.64,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.82,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,63.0,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,178.76,133.14
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,255.13,212.7
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,336.69,286.3
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,391.36,334.44
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,446.81,381.32
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,493.84,420.03
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,537.59,454.92
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,565.91,475.75
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,591.82,494.17
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,339.34,287.42
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,66.35,51.71
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,67.7,52.9
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,69.04,53.84
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,83.38,65.97
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,97.88,78.16
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,79.75,62.58
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,61.96,47.35
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,77.54,60.54
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,93.09,73.62
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,63.3,48.34
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,33.58,23.05
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,85.91,67.42
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,136.59,109.79
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,88.84,69.87
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,39.76,28.41
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,105.78,84.13
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,164.6,132.87
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,97.03,76.83
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,24.68,15.68
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,79.28,61.72
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,122.83,104.36
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,112.97,95.74
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,102.83,86.85
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,88.84,74.52
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,74.44,61.57
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,58.68,47.04
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,42.46,31.9
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,27.37,16.76
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,10.56,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,5.46,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,108.7,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,272.35,202.81
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,353.02,291.83
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,438.19,368.09
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,494.87,417.38
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,547.28,461.1
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,586.37,491.81
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,623.48,519.7
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,650.82,538.09
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,675.39,553.82
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,687.48,559.3
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,691.4,558.65
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,694.16,557.45
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,693.46,553.28
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,684.71,544.55
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,672.49,533.15
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,654.49,516.54
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,633.12,497.2
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,606.68,474.19
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,577.18,448.51
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,543.03,419.02
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,506.07,386.75
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,464.84,351.11
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,421.51,312.96
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,374.72,271.32
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,326.4,227.84
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,275.61,182.8
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,224.19,138.22
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,171.78,95.99
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,119.65,61.08
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,67.49,40.2
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,52.11,40.09
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,44.05,33.21
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,42.41,31.89
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,39.87,29.78
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,37.34,27.57
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,33.39,23.93
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,29.45,20.1
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,21.98,12.31
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.35,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,98.63,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,250.87,186.67
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,333.25,275.14
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,419.99,351.51
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,378.95,319.24
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,321.94,271.86
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,356.12,300.67
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,389.87,327.9
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,538.26,448.14
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,665.97,547.13
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,578.55,473.85
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,468.06,383.06
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,476.82,388.06
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,483.75,390.98
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,300.65,243.44
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,108.84,84.58
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,110.92,86.23
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,112.99,87.67
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,196.57,155.56
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,273.26,216.26
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,157.52,123.35
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,45.1,31.69
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,232.69,181.28
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,386.88,294.05
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,326.92,246.08
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,282.94,213.46
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,254.79,189.5
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,226.01,165.27
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,186.68,122.03
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,125.4,66.71
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,74.15,44.65
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,57.02,44.35
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,53.74,41.7
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,50.4,38.92
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,47.31,36.36
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,44.22,33.67
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,35.45,25.73
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,30.34,20.84
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,26.25,15.94
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,23.27,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,107.51,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,269.9,204.9
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,352.75,298.81
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,440.08,380.33
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,500.96,435.8
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,557.55,485.47
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,598.35,520.47
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,637.17,552.6
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,664.71,573.32
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,689.4,591.31
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,702.04,600.23
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,711.34,606.45
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,541.28,460.03
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,354.08,297.21
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,536.78,453.98
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,685.7,577.04
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,667.7,558.78
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,646.39,538.22
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,618.93,513.47
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,588.49,485.91
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,484.58,397.39
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,388.24,316.66
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,424.08,341.83
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,432.45,340.33
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,353.06,275.29
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,296.12,231.99
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,265.42,202.65
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,230.68,169.58
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,195.31,143.5
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,164.84,124.21
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,139.14,111.13
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,124.97,107.65
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,113.57,97.62
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,101.81,87.14
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,87.87,74.67
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,73.5,61.56
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,58.67,47.78
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,43.43,33.4
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,29.44,19.48
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,14.08,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,7.28,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,114.99,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,285.8,219.67
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,368.6,313.77
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,455.78,393.73
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,515.05,446.76
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,569.4,493.4
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,610.28,526.35
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,649.07,556.14
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,675.36,574.65
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,698.72,590.43
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,712.05,597.61
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,721.97,602.1
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,723.99,600.53
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,718.07,592.78
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,708.89,583.17
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,696.2,570.78
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,677.31,552.79
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,655.15,532.19
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,628.04,508.56
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,597.92,482.23
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,562.45,450.48
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,524.45,416.24
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,482.8,379.22
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,439.18,339.8
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,392.52,296.84
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,340.99,249.47
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,289.48,202.89
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,237.6,156.56
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,184.77,111.93
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,132.37,73.96
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,80.01,48.78
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,57.72,47.19
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,56.06,45.81
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,54.45,44.41
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,51.06,41.41
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,43.55,34.5
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,39.06,30.21
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,34.55,25.67
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,29.72,20.07
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,26.15,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,51.62,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,152.83,115.2
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,191.93,161.63
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,245.44,210.91
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,286.36,247.14
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,327.21,281.84
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,361.71,310.37
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,395.79,337.6
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,369.88,312.81
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,328.85,276.08
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,526.03,439.19
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,701.04,574.1
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,702.6,570.74
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,700.72,566.68
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,692.6,557.52
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,681.02,545.81
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,516.65,415.94
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,351.65,283.05
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,366.2,295.25
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,377.99,303.87
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,376.36,301.32
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,374.59,298.38
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,376.65,298.02
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,371.69,290.84
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,288.67,226.57
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,226.5,180.8
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,222.16,176.23
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,210.77,165.47
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,196.44,150.1
2016,1,11,15,0,278.0,199.0,1.4,12.0,329.0,169.06,125.74
