Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,157.72,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,323.15,259.69
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.5,406.4,348.7
2016,1,22,8,30,628.0,47.0,5.6,3.0,168.0,487.67,424.57
2016,1,22,8,45,689.0,52.5,5.9,3.5,219.5,548.01,479.33
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,607.86,530.91
2016,1,22,9,15,788.0,62.0,6.25,4.5,320.5,648.91,563.97
2016,1,22,9,30,826.0,66.0,6.3,5.0,370.0,687.88,594.2
2016,1,22,9,45,854.0,68.5,6.35,5.5,415.5,715.39,614.27
2016,1,22,10,0,882.0,71.0,6.4,6.0,461.0,739.95,631.6
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.0,748.33,635.4
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,759.2,641.26
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.0,762.26,641.13
2016,1,22,11,0,947.0,78.0,6.3,8.0,607.0,761.68,638.31
2016,1,22,11,15,955.5,79.0,6.2,8.0,632.5,753.19,630.24
2016,1,22,11,30,964.0,80.0,6.1,8.0,658.0,741.03,618.93
2016,1,22,11,45,967.5,81.5,6.1,8.5,674.5,722.45,601.15
2016,1,22,12,0,971.0,83.0,6.1,9.0,691.0,700.4,580.52
2016,1,22,12,15,973.5,83.5,6.05,9.0,699.5,673.34,556.62
2016,1,22,12,30,976.0,84.0,6.0,9.0,708.0,643.07,529.8
2016,1,22,12,45,977.0,83.5,6.0,9.5,708.0,607.91,497.81
2016,1,22,13,0,978.0,83.0,6.0,10.0,708.0,569.91,462.99
2016,1,22,13,15,975.0,82.5,5.9,10.0,699.0,527.36,424.5
2016,1,22,13,30,972.0,82.0,5.8,10.0,690.0,482.59,383.36
2016,1,22,13,45,967.0,81.0,5.75,10.5,672.0,434.61,338.19
2016,1,22,14,0,962.0,80.0,5.7,11.0,654.0,384.99,290.99
2016,1,22,14,15,953.5,78.5,5.6,11.0,628.0,332.56,241.64
2016,1,22,14,30,945.0,77.0,5.5,11.0,602.0,279.28,191.82
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,224.33,142.58
2016,1,22,15,0,916.0,74.0,5.4,11.0,535.0,169.61,97.93
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.5,114.72,62.58
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,53.9,43.04
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,51.23,40.78
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,49.45,39.27
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,47.17,37.42
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,44.9,35.51
2016,1,22,16,45,690.5,49.5,3.2,7.5,212.0,41.24,32.12
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,37.58,28.56
2016,1,22,17,15,525.5,35.5,2.5,6.0,112.0,30.92,22.09
2016,1,22,17,30,420.0,27.0,2.3,5.0,63.0,24.17,14.27
2016,1,22,17,45,210.0,13.5,2.1,4.5,31.5,12.28,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,160.38,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,319.44,255.97
2016,1,23,8,15,533.5,36.0,1.35,1.5,118.0,402.81,340.74
2016,1,23,8,30,633.0,44.0,1.3,2.0,167.0,489.36,416.68
2016,1,23,8,45,692.0,49.5,1.3,3.0,218.0,548.28,465.72
2016,1,23,9,0,751.0,55.0,1.3,4.0,269.0,606.88,511.07
2016,1,23,9,15,788.0,59.0,1.3,4.5,318.5,647.31,540.81
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,685.72,567.92
2016,1,23,9,45,850.5,65.5,1.3,6.0,413.0,711.54,583.66
2016,1,23,10,0,876.0,68.0,1.3,7.0,458.0,728.52,592.5
2016,1,23,10,15,893.5,70.5,1.3,7.5,497.0,742.6,600.19
2016,1,23,10,30,911.0,73.0,1.3,8.0,536.0,753.32,605.43
2016,1,23,10,45,923.0,74.5,1.35,8.5,569.0,755.37,605.01
2016,1,23,11,0,935.0,76.0,1.4,9.0,602.0,753.83,602.22
2016,1,23,11,15,943.0,77.5,1.4,9.5,627.0,745.83,594.39
2016,1,23,11,30,951.0,79.0,1.4,10.0,652.0,734.19,583.81
2016,1,23,11,45,953.5,81.0,1.45,10.5,668.0,715.82,568.1
2016,1,23,12,0,956.0,83.0,1.5,11.0,684.0,694.04,549.75
2016,1,23,12,15,958.0,83.5,1.6,11.5,692.5,667.12,527.78
2016,1,23,12,30,960.0,84.0,1.7,12.0,701.0,637.05,503.0
2016,1,23,12,45,959.0,84.0,1.8,12.5,700.5,601.85,473.79
2016,1,23,13,0,958.0,84.0,1.9,13.0,700.0,563.96,441.81
2016,1,23,13,15,955.0,83.5,2.0,13.0,691.0,522.17,406.76
2016,1,23,13,30,952.0,83.0,2.1,13.0,682.0,478.2,368.91
2016,1,23,13,45,946.0,82.5,2.25,13.5,664.0,431.12,327.01
2016,1,23,14,0,940.0,82.0,2.4,14.0,646.0,382.5,282.89
2016,1,23,14,15,931.0,80.5,2.45,14.0,620.5,330.91,236.12
2016,1,23,14,30,922.0,79.0,2.5,14.0,595.0,278.55,188.66
2016,1,23,14,45,909.0,77.5,2.55,14.0,562.0,224.94,141.63
2016,1,23,15,0,896.0,76.0,2.6,14.0,529.0,171.43,98.54
2016,1,23,15,15,877.5,73.5,2.55,13.5,489.5,117.11,63.52
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,56.93,45.2
2016,1,23,15,45,832.0,68.0,2.45,13.0,404.5,52.14,41.1
2016,1,23,16,0,805.0,65.0,2.4,13.0,359.0,50.8,40.01
2016,1,23,16,15,766.5,60.5,2.15,12.0,310.0,48.18,37.89
2016,1,23,16,30,728.0,56.0,1.9,11.0,261.0,45.55,35.68
2016,1,23,16,45,668.0,50.5,1.7,10.0,210.5,41.93,32.45
2016,1,23,17,0,608.0,45.0,1.5,9.0,160.0,38.33,29.04
2016,1,23,17,15,506.0,36.5,1.55,8.5,112.0,29.06,20.26
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,22.91,13.32
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,11.32,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.5,150.74,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,69.0,305.74,245.67
2016,1,24,8,15,491.0,40.5,4.05,4.5,117.0,389.79,331.25
2016,1,24,8,30,593.0,50.0,4.1,5.0,165.0,478.19,410.76
2016,1,24,8,45,560.5,63.0,4.2,6.0,196.5,483.45,416.63
2016,1,24,9,0,528.0,76.0,4.3,7.0,228.0,485.1,417.62
2016,1,24,9,15,565.5,85.0,4.6,7.5,273.0,528.18,453.49
2016,1,24,9,30,603.0,94.0,4.9,8.0,318.0,569.88,487.02
2016,1,24,9,45,721.0,87.0,5.2,9.0,386.5,649.35,550.06
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,724.39,606.94
2016,1,24,10,15,857.5,82.5,5.65,10.5,494.0,738.93,615.99
2016,1,24,10,30,876.0,85.0,5.8,11.0,533.0,750.08,622.66
2016,1,24,10,45,888.5,87.0,5.95,12.0,565.5,752.78,621.66
2016,1,24,11,0,901.0,89.0,6.1,13.0,598.0,751.89,618.03
2016,1,24,11,15,910.0,90.5,6.1,13.5,623.0,739.9,606.62
2016,1,24,11,30,919.0,92.0,6.1,14.0,648.0,729.26,595.73
2016,1,24,11,45,922.5,93.5,6.2,14.5,664.5,711.41,579.3
2016,1,24,12,0,926.0,95.0,6.3,15.0,681.0,690.24,560.16
2016,1,24,12,15,928.0,95.5,6.25,15.0,689.0,663.91,537.45
2016,1,24,12,30,930.0,96.0,6.2,15.0,697.0,634.51,512.01
2016,1,24,12,45,757.0,152.5,6.2,15.5,641.5,559.98,449.24
2016,1,24,13,0,584.0,209.0,6.2,16.0,586.0,487.89,388.99
2016,1,24,13,15,750.5,153.0,6.1,16.0,631.0,490.01,387.64
2016,1,24,13,30,917.0,97.0,6.0,16.0,676.0,478.8,373.41
2016,1,24,13,45,909.0,96.5,5.95,16.5,658.0,432.19,330.6
2016,1,24,14,0,901.0,96.0,5.9,17.0,640.0,380.85,283.54
2016,1,24,14,15,891.0,94.0,5.8,17.0,614.5,329.4,236.48
2016,1,24,14,30,881.0,92.0,5.7,17.0,589.0,277.44,189.12
2016,1,24,14,45,874.5,87.5,5.6,17.0,557.0,223.79,141.61
2016,1,24,15,0,868.0,83.0,5.5,17.0,525.0,169.8,97.51
2016,1,24,15,15,848.5,80.5,5.2,17.0,485.5,116.31,62.3
2016,1,24,15,30,829.0,78.0,4.9,17.0,446.0,64.27,50.89
2016,1,24,15,45,795.0,75.5,4.65,17.0,400.0,57.63,45.22
2016,1,24,16,0,761.0,73.0,4.4,17.0,354.0,56.9,44.7
2016,1,24,16,15,720.5,68.5,3.95,16.0,305.5,54.53,42.87
2016,1,24,16,30,680.0,64.0,3.5,15.0,257.0,47.64,36.92
2016,1,24,16,45,611.0,58.0,3.1,14.0,206.5,44.18,33.9
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,40.75,30.7
2016,1,24,17,15,437.5,41.5,2.65,12.5,109.5,33.21,23.55
2016,1,24,17,30,333.0,31.0,2.6,12.0,63.0,25.46,15.37
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.5,12.59,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,112.91,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,228.24,177.26
2016,1,25,8,15,344.0,51.5,3.25,13.5,107.5,310.85,255.54
2016,1,25,8,30,446.0,65.0,3.4,14.0,153.0,399.96,332.72
2016,1,25,8,45,223.0,80.5,3.55,14.5,124.5,260.12,217.54
2016,1,25,9,0,0.0,96.0,3.7,15.0,96.0,92.67,73.14
2016,1,25,9,15,350.5,92.5,3.6,15.5,223.5,379.91,318.45
2016,1,25,9,30,701.0,89.0,3.5,16.0,351.0,636.41,522.34
2016,1,25,9,45,747.5,89.0,3.4,16.5,398.5,673.21,546.33
2016,1,25,10,0,794.0,89.0,3.3,17.0,446.0,704.21,566.66
2016,1,25,10,15,815.0,92.0,3.15,17.5,485.0,721.19,575.97
2016,1,25,10,30,836.0,95.0,3.0,18.0,524.0,734.87,582.79
2016,1,25,10,45,861.5,93.5,2.85,18.5,559.0,743.34,585.77
2016,1,25,11,0,887.0,92.0,2.7,19.0,594.0,748.11,586.14
2016,1,25,11,15,897.0,93.0,2.5,19.0,620.0,740.9,578.8
2016,1,25,11,30,907.0,94.0,2.3,19.0,646.0,726.11,565.55
2016,1,25,11,45,916.5,94.0,2.15,19.5,664.5,710.94,551.06
2016,1,25,12,0,926.0,94.0,2.0,20.0,683.0,692.25,533.93
2016,1,25,12,15,929.5,94.5,1.95,20.0,692.0,666.87,513.46
2016,1,25,12,30,933.0,95.0,1.9,20.0,701.0,638.33,490.39
2016,1,25,12,45,938.5,93.0,1.85,20.5,702.5,605.46,462.91
2016,1,25,13,0,944.0,91.0,1.8,21.0,704.0,569.57,432.7
2016,1,25,13,15,942.0,90.5,1.75,21.0,695.5,528.61,398.92
2016,1,25,13,30,940.0,90.0,1.7,21.0,687.0,485.41,362.61
2016,1,25,13,45,940.0,87.0,1.7,21.0,671.0,438.76,322.9
2016,1,25,14,0,940.0,84.0,1.7,21.0,655.0,390.13,280.61
2016,1,25,14,15,931.5,83.0,1.65,21.0,630.0,338.93,235.63
2016,1,25,14,30,923.0,82.0,1.6,21.0,605.0,286.88,189.84
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.5,232.55,143.35
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,177.94,100.02
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.5,123.01,64.52
2016,1,25,15,30,870.0,71.0,1.2,20.0,461.0,62.01,39.18
2016,1,25,15,45,845.5,68.0,1.1,20.0,416.0,52.02,39.8
2016,1,25,16,0,821.0,65.0,1.0,20.0,371.0,50.69,38.76
2016,1,25,16,15,783.5,61.0,1.0,19.0,321.5,48.48,37.07
2016,1,25,16,30,746.0,57.0,1.0,18.0,272.0,46.28,35.31
2016,1,25,16,45,682.5,52.0,1.0,17.5,220.0,43.11,32.5
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,40.0,29.58
2016,1,25,17,15,517.5,38.0,1.05,16.0,119.0,30.18,20.64
2016,1,25,17,30,416.0,29.0,1.1,15.0,70.0,23.62,13.87
2016,1,25,17,45,208.0,14.5,1.2,14.5,35.0,11.64,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,48.0,18.5,4.55,5.5,23.0,61.5,0.0
2016,1,26,8,0,96.0,37.0,4.8,6.0,46.0,125.96,98.96
2016,1,26,8,15,132.0,57.5,5.05,6.0,79.0,174.82,146.75
2016,1,26,8,30,168.0,78.0,5.3,6.0,112.0,223.95,192.08
2016,1,26,8,45,201.0,95.0,5.55,6.5,146.5,266.45,230.32
2016,1,26,9,0,234.0,112.0,5.8,7.0,181.0,309.62,268.05
2016,1,26,9,15,247.5,132.0,5.85,7.0,215.5,342.96,296.41
2016,1,26,9,30,261.0,152.0,5.9,7.0,250.0,375.22,323.21
2016,1,26,9,45,201.0,176.0,6.0,7.5,257.0,344.22,294.46
2016,1,26,10,0,141.0,200.0,6.1,8.0,264.0,324.11,274.73
2016,1,26,10,15,108.5,214.0,6.1,8.0,266.0,298.73,251.97
2016,1,26,10,30,76.0,228.0,6.1,8.0,268.0,285.52,239.34
2016,1,26,10,45,228.0,231.5,6.2,8.5,360.0,406.48,342.15
2016,1,26,11,0,380.0,235.0,6.3,9.0,452.0,523.61,438.46
2016,1,26,11,15,321.0,258.5,6.35,9.0,447.5,496.18,413.59
2016,1,26,11,30,262.0,282.0,6.4,9.0,443.0,468.4,388.95
2016,1,26,11,45,368.0,264.0,6.45,9.5,495.5,509.78,422.71
2016,1,26,12,0,474.0,246.0,6.5,10.0,548.0,553.52,457.16
2016,1,26,12,15,237.0,172.5,6.6,10.0,323.5,312.94,259.71
2016,1,26,12,30,0.0,99.0,6.7,10.0,99.0,87.82,68.89
2016,1,26,12,45,11.0,174.5,6.8,10.0,182.0,160.61,130.18
2016,1,26,13,0,22.0,250.0,6.9,10.0,265.0,231.05,188.56
2016,1,26,13,15,11.0,134.0,6.95,10.0,141.5,123.56,99.04
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,15.9,7.93
2016,1,26,13,45,0.0,86.0,7.1,10.0,86.0,76.22,59.33
2016,1,26,14,0,0.0,154.0,7.2,10.0,154.0,134.49,108.58
2016,1,26,14,15,0.0,116.5,6.85,10.0,116.5,102.48,81.69
2016,1,26,14,30,0.0,79.0,6.5,10.0,79.0,69.95,54.23
2016,1,26,14,45,0.0,50.0,6.2,10.0,50.0,44.18,32.33
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,18.52,10.33
2016,1,26,15,15,9.5,95.5,5.45,9.5,100.0,84.6,66.94
2016,1,26,15,30,19.0,170.0,5.0,9.0,179.0,139.17,113.96
2016,1,26,15,45,15.5,154.5,4.6,9.0,161.5,126.44,108.33
2016,1,26,16,0,12.0,139.0,4.2,9.0,144.0,114.15,97.6
2016,1,26,16,15,7.5,121.5,3.95,8.5,124.0,100.32,85.53
2016,1,26,16,30,3.0,104.0,3.7,8.0,104.0,86.32,73.1
2016,1,26,16,45,1.5,84.5,3.5,7.5,84.5,70.77,59.01
2016,1,26,17,0,0.0,65.0,3.3,7.0,65.0,55.03,44.47
2016,1,26,17,15,0.0,46.0,3.35,6.5,46.0,39.48,29.89
2016,1,26,17,30,0.0,27.0,3.4,6.0,27.0,23.7,14.71
2016,1,26,17,45,0.0,13.5,3.45,6.0,13.5,11.89,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,157.0,17.0,3.6,1.5,33.0,134.4,8.87
2016,1,27,8,0,314.0,34.0,3.8,2.0,66.0,266.46,218.42
2016,1,27,8,15,390.5,47.0,3.8,3.0,109.5,337.4,289.18
2016,1,27,8,30,467.0,60.0,3.8,4.0,153.0,411.66,355.95
2016,1,27,8,45,540.5,63.0,3.85,5.0,199.5,474.52,410.52
2016,1,27,9,0,614.0,66.0,3.9,6.0,246.0,537.52,462.71
2016,1,27,9,15,713.0,67.5,4.0,6.5,311.0,612.92,523.29
2016,1,27,9,30,812.0,69.0,4.1,7.0,376.0,693.15,585.37
2016,1,27,9,45,839.0,72.0,4.25,8.0,422.0,721.09,604.06
2016,1,27,10,0,866.0,75.0,4.4,9.0,468.0,746.1,620.39
2016,1,27,10,15,884.5,77.0,4.3,9.0,508.0,760.41,629.17
2016,1,27,10,30,903.0,79.0,4.2,9.0,548.0,765.63,631.01
2016,1,27,10,45,916.5,80.5,4.1,9.5,581.5,769.0,630.42
2016,1,27,11,0,930.0,82.0,4.0,10.0,615.0,768.77,627.48
2016,1,27,11,15,939.0,83.5,3.95,10.5,641.0,761.63,619.73
2016,1,27,11,30,948.0,85.0,3.9,11.0,667.0,750.81,609.46
2016,1,27,11,45,954.0,85.5,3.9,11.5,684.5,733.25,593.41
2016,1,27,12,0,960.0,86.0,3.9,12.0,702.0,712.16,574.51
2016,1,27,12,15,963.0,86.5,3.9,12.0,711.5,685.74,552.37
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,656.07,527.39
2016,1,27,12,45,968.5,86.0,3.9,12.0,721.5,621.54,498.21
2016,1,27,13,0,971.0,85.0,3.9,12.0,722.0,584.08,466.09
2016,1,27,13,15,969.5,84.5,3.85,12.0,713.5,542.36,429.75
2016,1,27,13,30,968.0,84.0,3.8,12.0,705.0,498.28,390.65
2016,1,27,13,45,965.5,82.0,3.8,12.5,688.5,450.33,346.95
2016,1,27,14,0,963.0,80.0,3.8,13.0,672.0,400.53,300.88
2016,1,27,14,15,955.5,79.0,3.75,13.0,647.0,348.45,252.89
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,295.38,203.91
2016,1,27,14,45,936.5,76.0,3.65,13.0,589.0,240.0,154.27
2016,1,27,15,0,925.0,74.0,3.6,13.0,556.0,184.53,107.97
2016,1,27,15,15,908.5,72.0,3.4,12.5,516.0,128.8,69.45
2016,1,27,15,30,892.0,70.0,3.2,12.0,476.0,73.98,46.82
2016,1,27,15,45,871.0,66.5,3.0,12.0,430.5,50.86,40.07
2016,1,27,16,0,850.0,63.0,2.8,12.0,385.0,49.1,38.62
2016,1,27,16,15,814.5,59.0,2.4,11.0,335.0,46.83,36.81
2016,1,27,16,30,779.0,55.0,2.0,10.0,285.0,44.54,34.93
2016,1,27,16,45,727.0,49.5,1.6,9.0,232.5,40.88,31.68
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,37.18,28.24
2016,1,27,17,15,580.0,36.5,1.2,7.5,129.5,31.45,22.68
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,25.68,16.52
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,12.53,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,38.5,172.78,28.59
2016,1,28,8,0,470.0,29.0,3.7,5.0,77.0,348.1,283.79
2016,1,28,8,15,564.0,36.0,3.55,6.0,127.0,429.22,363.26
2016,1,28,8,30,658.0,43.0,3.4,7.0,177.0,513.12,436.6
2016,1,28,8,45,716.0,48.0,3.25,8.0,229.0,572.13,485.13
2016,1,28,9,0,774.0,53.0,3.1,9.0,281.0,630.86,530.09
2016,1,28,9,15,809.0,56.0,3.1,10.0,331.0,669.67,557.77
2016,1,28,9,30,844.0,59.0,3.1,11.0,381.0,700.12,577.91
2016,1,28,9,45,870.0,61.0,3.15,12.0,427.0,726.55,594.56
2016,1,28,10,0,896.0,63.0,3.2,13.0,473.0,750.19,608.7
2016,1,28,10,15,913.0,65.0,3.3,13.5,513.0,763.99,616.69
2016,1,28,10,30,930.0,67.0,3.4,14.0,553.0,774.37,622.2
2016,1,28,10,45,942.5,68.0,3.5,15.0,586.0,776.64,620.66
2016,1,28,11,0,955.0,69.0,3.6,16.0,619.0,775.24,616.61
2016,1,28,11,15,963.0,70.0,3.6,16.5,644.5,766.87,608.34
2016,1,28,11,30,971.0,71.0,3.6,17.0,670.0,754.78,597.58
2016,1,28,11,45,973.5,73.0,3.65,17.5,687.5,736.34,582.15
2016,1,28,12,0,976.0,75.0,3.7,18.0,705.0,714.39,563.18
2016,1,28,12,15,979.0,75.5,3.7,18.0,714.0,687.79,541.46
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,657.88,516.9
2016,1,28,12,45,982.5,75.5,3.7,18.5,723.0,622.41,486.79
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,584.07,453.98
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,541.82,418.33
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,497.22,379.94
2016,1,28,13,45,975.0,73.0,3.7,19.5,689.5,449.22,337.3
2016,1,28,14,0,971.0,72.0,3.7,20.0,673.0,399.45,292.42
2016,1,28,14,15,964.0,71.0,3.6,19.5,647.5,347.23,245.9
2016,1,28,14,30,957.0,70.0,3.5,19.0,622.0,293.96,198.16
2016,1,28,14,45,940.5,71.0,3.45,19.0,588.5,239.64,150.47
2016,1,28,15,0,924.0,72.0,3.4,19.0,555.0,185.62,106.29
2016,1,28,15,15,907.5,69.5,2.95,18.5,515.5,129.53,67.76
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,74.37,44.19
2016,1,28,15,45,869.0,64.0,2.1,18.0,431.0,55.8,43.39
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,47.43,36.19
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,45.51,34.74
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,43.6,33.23
2016,1,28,16,45,725.5,49.0,1.4,15.0,234.0,40.34,30.42
2016,1,28,17,0,673.0,44.0,1.3,14.0,182.0,37.07,27.43
2016,1,28,17,15,580.5,36.5,1.3,13.5,131.5,31.35,22.02
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,25.56,16.08
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,12.47,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,177.71,43.39
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,357.42,286.91
2016,1,29,8,15,576.0,36.5,3.4,10.5,130.5,438.98,365.45
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,523.45,439.06
2016,1,29,8,45,722.0,49.5,3.6,12.0,233.5,580.17,485.46
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,636.38,528.63
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.0,676.03,556.68
2016,1,29,9,30,845.0,62.0,3.7,15.0,386.0,713.58,581.98
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.0,733.21,592.96
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,756.23,606.26
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,769.61,614.78
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,779.58,621.01
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.0,781.89,620.9
2016,1,29,11,0,947.0,76.0,5.1,20.0,624.0,780.51,618.09
2016,1,29,11,15,954.5,77.0,5.15,20.0,649.5,771.77,610.89
2016,1,29,11,30,962.0,78.0,5.2,20.0,675.0,759.36,601.16
2016,1,29,11,45,963.5,80.0,5.3,20.5,691.5,740.27,585.19
2016,1,29,12,0,965.0,82.0,5.4,21.0,708.0,717.74,565.8
2016,1,29,12,15,967.5,82.5,5.45,21.0,716.5,690.98,543.96
2016,1,29,12,30,970.0,83.0,5.5,21.0,725.0,660.97,519.3
2016,1,29,12,45,969.0,83.0,5.55,21.0,725.0,625.39,489.94
2016,1,29,13,0,968.0,83.0,5.6,21.0,725.0,587.07,457.84
2016,1,29,13,15,965.5,82.5,5.6,21.0,716.0,544.97,421.99
2016,1,29,13,30,963.0,82.0,5.6,21.0,707.0,500.6,383.51
2016,1,29,13,45,957.0,81.5,5.65,21.0,689.5,452.76,341.5
2016,1,29,14,0,951.0,81.0,5.7,21.0,672.0,403.34,297.3
2016,1,29,14,15,943.0,80.0,5.6,21.0,647.0,351.55,250.42
2016,1,29,14,30,935.0,79.0,5.5,21.0,622.0,298.84,202.66
2016,1,29,14,45,924.5,76.5,5.45,21.0,589.0,243.75,154.09
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,188.51,108.47
2016,1,29,15,15,897.0,72.0,5.15,20.5,516.5,133.15,70.11
2016,1,29,15,30,880.0,70.0,4.9,20.0,477.0,78.75,46.09
2016,1,29,15,45,856.5,67.0,4.65,19.5,431.5,50.93,38.86
2016,1,29,16,0,833.0,64.0,4.4,19.0,386.0,49.57,37.88
2016,1,29,16,15,798.0,60.0,4.05,18.0,336.5,47.34,36.17
2016,1,29,16,30,763.0,56.0,3.7,17.0,287.0,45.1,34.38
2016,1,29,16,45,709.5,51.0,3.4,16.0,235.0,41.91,31.65
2016,1,29,17,0,656.0,46.0,3.1,15.0,183.0,38.72,28.76
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.5,32.61,23.08
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,26.41,16.89
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,11.85,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,40.0,171.33,55.15
2016,1,30,8,0,433.0,33.0,4.2,8.0,80.0,340.87,277.22
2016,1,30,8,15,531.0,41.5,4.15,8.5,130.5,424.34,357.24
2016,1,30,8,30,629.0,50.0,4.1,9.0,181.0,511.74,433.83
2016,1,30,8,45,691.5,55.0,4.1,10.0,234.0,567.9,480.6
2016,1,30,9,0,754.0,60.0,4.1,11.0,287.0,630.01,528.74
2016,1,30,9,15,791.0,64.5,4.15,12.0,337.5,672.26,559.36
2016,1,30,9,30,828.0,69.0,4.2,13.0,388.0,712.45,587.23
2016,1,30,9,45,854.5,71.5,4.3,14.5,434.5,739.91,603.7
2016,1,30,10,0,881.0,74.0,4.4,16.0,481.0,764.4,617.53
2016,1,30,10,15,898.5,76.5,4.5,16.5,521.5,772.85,621.53
2016,1,30,10,30,916.0,79.0,4.6,17.0,562.0,784.09,627.76
2016,1,30,10,45,928.0,80.5,4.7,18.0,596.0,786.51,626.29
2016,1,30,11,0,940.0,82.0,4.8,19.0,630.0,785.28,622.32
2016,1,30,11,15,948.5,83.5,4.85,19.5,655.5,777.8,614.88
2016,1,30,11,30,957.0,85.0,4.9,20.0,681.0,766.61,604.92
2016,1,30,11,45,961.5,86.0,5.0,20.5,698.5,748.45,589.73
2016,1,30,12,0,966.0,87.0,5.1,21.0,716.0,726.77,571.16
2016,1,30,12,15,968.0,87.5,5.1,21.0,725.0,699.55,548.96
2016,1,30,12,30,970.0,88.0,5.1,21.0,734.0,669.12,524.0
2016,1,30,12,45,968.5,88.0,5.15,21.5,733.5,633.13,493.62
2016,1,30,13,0,967.0,88.0,5.2,22.0,733.0,594.42,460.66
2016,1,30,13,15,964.0,87.5,5.2,22.0,724.0,551.99,424.94
2016,1,30,13,30,961.0,87.0,5.2,22.0,715.0,507.31,386.63
2016,1,30,13,45,954.0,86.5,5.2,22.0,697.0,459.0,344.63
2016,1,30,14,0,947.0,86.0,5.2,22.0,679.0,409.21,300.53
2016,1,30,14,15,938.0,85.0,5.1,22.0,653.0,357.14,253.86
2016,1,30,14,30,929.0,84.0,5.0,22.0,627.0,304.25,206.35
2016,1,30,14,45,917.5,81.5,4.9,22.0,593.5,249.1,158.01
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,193.9,112.52
2016,1,30,15,15,888.0,77.0,4.55,21.5,520.0,138.67,74.02
2016,1,30,15,30,870.0,75.0,4.3,21.0,480.0,77.37,43.43
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.0,54.51,41.79
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,53.28,40.94
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,51.19,39.38
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,49.12,37.77
2016,1,30,16,45,687.0,55.5,3.2,17.0,236.0,45.65,34.82
2016,1,30,17,0,630.0,50.0,3.0,16.0,184.0,42.19,31.71
2016,1,30,17,15,537.0,41.5,3.1,15.5,133.5,32.72,23.06
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,26.74,17.1
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,13.08,1.12
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,166.78,63.87
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,329.85,266.11
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.0,412.04,343.23
2016,1,31,8,30,606.0,50.0,3.7,12.0,177.0,498.2,417.65
2016,1,31,8,45,673.0,54.0,3.65,13.0,230.0,556.09,465.02
2016,1,31,9,0,740.0,58.0,3.6,14.0,283.0,619.98,513.75
2016,1,31,9,15,777.0,62.0,3.45,15.0,332.5,661.5,542.6
2016,1,31,9,30,814.0,66.0,3.3,16.0,382.0,701.06,568.7
2016,1,31,9,45,842.5,68.0,3.2,17.0,428.5,729.39,585.64
2016,1,31,10,0,871.0,70.0,3.1,18.0,475.0,748.62,595.43
2016,1,31,10,15,888.5,72.0,3.05,19.0,515.0,762.87,601.67
2016,1,31,10,30,906.0,74.0,3.0,20.0,555.0,773.78,605.47
2016,1,31,10,45,919.0,75.5,2.95,21.0,588.5,777.19,603.97
2016,1,31,11,0,932.0,77.0,2.9,22.0,622.0,776.98,600.07
2016,1,31,11,15,940.0,78.0,2.95,22.5,647.5,768.87,592.48
2016,1,31,11,30,948.0,79.0,3.0,23.0,673.0,757.11,582.52
2016,1,31,11,45,947.5,82.5,3.05,24.0,689.5,738.52,566.54
2016,1,31,12,0,947.0,86.0,3.1,25.0,706.0,716.55,547.17
2016,1,31,12,15,949.5,86.0,3.05,25.0,715.0,689.7,525.98
2016,1,31,12,30,952.0,86.0,3.0,25.0,724.0,659.68,502.19
2016,1,31,12,45,952.5,86.0,3.0,25.5,724.0,625.45,474.17
2016,1,31,13,0,953.0,86.0,3.0,26.0,724.0,588.4,443.61
2016,1,31,13,15,950.0,85.5,2.9,26.0,715.5,546.53,409.45
2016,1,31,13,30,947.0,85.0,2.8,26.0,707.0,502.45,372.86
2016,1,31,13,45,942.0,84.0,2.75,26.0,689.5,455.11,333.07
2016,1,31,14,0,937.0,83.0,2.7,26.0,672.0,406.16,291.09
2016,1,31,14,15,928.5,81.5,2.5,25.5,647.0,354.31,246.48
2016,1,31,14,30,920.0,80.0,2.3,25.0,622.0,301.63,200.78
2016,1,31,14,45,908.0,78.5,2.15,25.0,589.0,247.63,154.44
2016,1,31,15,0,896.0,77.0,2.0,25.0,556.0,193.62,110.69
2016,1,31,15,15,878.5,74.5,1.8,24.5,516.5,138.56,72.58
2016,1,31,15,30,861.0,72.0,1.6,24.0,477.0,77.26,41.51
2016,1,31,15,45,836.0,69.5,1.4,24.0,431.5,52.44,39.39
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,51.54,38.76
2016,1,31,16,15,775.0,63.0,1.15,23.0,336.5,49.41,37.19
2016,1,31,16,30,739.0,59.0,1.1,22.0,287.0,47.27,35.55
2016,1,31,16,45,682.5,54.0,1.05,21.5,235.5,44.18,32.92
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,41.12,30.15
2016,1,31,17,15,533.0,41.0,1.05,20.5,134.0,32.17,22.12
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,26.61,16.7
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,13.02,1.82
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,155.75,68.37
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,302.06,241.72
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,387.39,318.94
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,476.39,394.26
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,541.17,446.77
