Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,11.0,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,0.0,22.0,2.5,10.0,22.0,20.01,0.0
2016,2,12,7,45,241.0,31.5,2.85,11.0,66.0,225.11,172.07
2016,2,12,8,0,482.0,41.0,3.2,12.0,110.0,399.9,330.06
2016,2,12,8,15,565.0,49.0,3.05,12.5,163.0,478.88,399.22
2016,2,12,8,30,648.0,57.0,2.9,13.0,216.0,560.62,466.28
2016,2,12,8,45,700.5,62.5,2.75,14.0,270.5,613.61,505.88
2016,2,12,9,0,753.0,68.0,2.6,15.0,325.0,672.08,547.33
2016,2,12,9,15,786.5,72.5,2.6,16.0,376.5,713.64,574.86
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,752.99,599.85
2016,2,12,9,45,844.0,80.0,2.65,18.0,475.0,780.47,615.83
2016,2,12,10,0,868.0,83.0,2.7,19.0,522.0,804.91,629.4
2016,2,12,10,15,884.0,85.5,2.8,19.5,563.0,819.07,637.07
2016,2,12,10,30,900.0,88.0,2.9,20.0,604.0,823.2,637.78
2016,2,12,10,45,911.5,90.0,3.0,21.0,638.0,826.35,636.79
2016,2,12,11,0,923.0,92.0,3.1,22.0,672.0,825.83,633.37
2016,2,12,11,15,930.5,93.5,3.15,22.0,698.0,817.95,627.12
2016,2,12,11,30,938.0,95.0,3.2,22.0,724.0,806.38,618.48
2016,2,12,11,45,941.5,96.0,3.25,22.5,741.5,787.7,603.82
2016,2,12,12,0,945.0,97.0,3.3,23.0,759.0,765.54,586.88
2016,2,12,12,15,946.5,97.5,3.3,23.0,768.0,738.13,565.81
2016,2,12,12,30,948.0,98.0,3.3,23.0,777.0,707.53,542.1
2016,2,12,12,45,946.5,98.5,3.3,23.5,777.0,672.04,513.44
2016,2,12,13,0,945.0,99.0,3.3,24.0,777.0,633.83,482.35
2016,2,12,13,15,942.0,99.0,3.3,24.0,768.0,591.82,448.79
2016,2,12,13,30,939.0,99.0,3.3,24.0,759.0,547.58,412.72
2016,2,12,13,45,932.0,98.5,3.3,24.0,741.0,499.1,372.56
2016,2,12,14,0,925.0,98.0,3.3,24.0,723.0,449.16,330.24
2016,2,12,14,15,916.0,96.5,3.3,24.0,697.0,396.48,284.87
2016,2,12,14,30,907.0,95.0,3.3,24.0,671.0,343.03,238.13
2016,2,12,14,45,883.0,97.5,3.3,24.0,635.0,283.01,186.74
2016,2,12,15,0,859.0,100.0,3.3,24.0,599.0,229.31,141.57
2016,2,12,15,15,841.5,97.0,3.2,23.5,558.5,173.74,98.69
2016,2,12,15,30,824.0,94.0,3.1,23.0,518.0,119.47,64.94
2016,2,12,15,45,798.0,91.0,3.05,22.5,471.5,66.79,51.74
2016,2,12,16,0,772.0,88.0,3.0,22.0,425.0,66.14,51.5
2016,2,12,16,15,737.0,83.0,2.75,21.0,375.0,58.01,44.85
2016,2,12,16,30,702.0,78.0,2.5,20.0,325.0,55.97,43.38
2016,2,12,16,45,649.0,72.0,2.25,19.0,271.5,53.02,41.03
2016,2,12,17,0,596.0,66.0,2.0,18.0,218.0,50.04,38.53
2016,2,12,17,15,517.0,56.5,2.05,17.0,166.5,43.92,33.08
2016,2,12,17,30,438.0,47.0,2.1,16.0,115.0,37.65,27.21
2016,2,12,17,45,305.5,33.0,2.15,15.5,71.0,26.87,16.82
2016,2,12,18,0,173.0,19.0,2.2,15.0,27.0,15.65,0.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,13.5,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.0,7.5,2.3,7.5,9.5,6.82,0.0
2016,2,13,7,30,86.0,15.0,2.3,8.0,19.0,87.04,0.0
2016,2,13,7,45,209.5,33.5,2.3,9.0,59.5,209.31,162.62
2016,2,13,8,0,333.0,52.0,2.3,10.0,100.0,316.7,263.19
2016,2,13,8,15,414.0,64.5,2.3,10.5,150.0,393.58,330.9
2016,2,13,8,30,495.0,77.0,2.3,11.0,200.0,477.47,401.05
2016,2,13,8,45,554.0,85.5,2.3,12.0,252.5,541.57,451.52
2016,2,13,9,0,613.0,94.0,2.3,13.0,305.0,605.55,499.4
2016,2,13,9,15,651.0,101.0,2.25,13.5,355.0,651.04,531.46
2016,2,13,9,30,689.0,108.0,2.2,14.0,405.0,694.78,561.25
2016,2,13,9,45,718.0,112.5,2.2,15.0,451.0,726.36,580.52
2016,2,13,10,0,747.0,117.0,2.2,16.0,497.0,755.27,597.51
2016,2,13,10,15,767.0,120.5,2.35,16.5,537.5,772.88,608.33
2016,2,13,10,30,787.0,124.0,2.5,17.0,578.0,787.28,616.93
2016,2,13,10,45,803.0,126.0,2.65,18.0,612.5,789.64,615.85
2016,2,13,11,0,819.0,128.0,2.8,19.0,647.0,792.82,615.55
2016,2,13,11,15,829.0,130.0,2.95,19.5,673.0,787.73,610.64
2016,2,13,11,30,839.0,132.0,3.1,20.0,699.0,779.09,603.37
2016,2,13,11,45,873.0,120.5,3.3,20.5,723.5,770.71,596.65
2016,2,13,12,0,907.0,109.0,3.5,21.0,748.0,753.99,583.73
2016,2,13,12,15,910.0,109.5,3.6,21.0,757.5,728.36,564.05
2016,2,13,12,30,913.0,110.0,3.7,21.0,767.0,699.57,541.76
2016,2,13,12,45,915.0,109.0,3.8,21.5,768.0,665.73,514.36
2016,2,13,13,0,917.0,108.0,3.9,22.0,769.0,629.07,484.37
2016,2,13,13,15,914.5,107.5,4.0,22.0,761.0,587.77,451.18
2016,2,13,13,30,912.0,107.0,4.1,22.0,753.0,544.28,415.44
2016,2,13,13,45,909.0,105.5,4.25,22.0,736.0,497.72,376.45
2016,2,13,14,0,906.0,104.0,4.4,22.0,719.0,449.41,335.06
2016,2,13,14,15,898.0,102.5,4.45,22.0,694.0,397.83,290.02
2016,2,13,14,30,890.0,101.0,4.5,22.0,669.0,340.58,239.82
2016,2,13,14,45,873.0,100.5,4.55,22.0,635.0,285.51,191.4
2016,2,13,15,0,856.0,100.0,4.6,22.0,601.0,231.09,144.73
2016,2,13,15,15,839.0,97.5,4.5,21.5,561.0,176.03,101.45
2016,2,13,15,30,822.0,95.0,4.4,21.0,521.0,122.21,67.15
2016,2,13,15,45,800.0,90.5,4.35,21.0,475.5,68.27,53.34
2016,2,13,16,0,778.0,86.0,4.3,21.0,430.0,64.43,50.23
2016,2,13,16,15,744.5,81.5,3.85,20.0,379.5,56.82,43.99
2016,2,13,16,30,711.0,77.0,3.4,19.0,329.0,55.12,42.8
2016,2,13,16,45,663.0,70.5,3.0,18.5,276.5,51.75,40.01
2016,2,13,17,0,615.0,64.0,2.6,18.0,224.0,48.31,37.02
2016,2,13,17,15,537.5,55.0,2.5,17.0,172.0,42.56,31.89
2016,2,13,17,30,460.0,46.0,2.4,16.0,120.0,36.66,26.39
2016,2,13,17,45,328.5,33.0,2.3,15.5,75.0,26.77,16.87
2016,2,13,18,0,197.0,20.0,2.2,15.0,30.0,16.51,0.0
2016,2,13,18,15,98.5,10.0,2.3,14.5,15.0,9.1,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,61.0,9.0,4.2,11.5,11.5,8.19,0.0
2016,2,14,7,30,122.0,18.0,4.5,12.0,23.0,114.82,0.0
2016,2,14,7,45,262.5,33.0,4.8,12.5,65.5,242.1,189.19
2016,2,14,8,0,403.0,48.0,5.1,13.0,108.0,358.93,298.24
2016,2,14,8,15,201.5,49.5,5.5,13.5,79.5,226.38,190.32
2016,2,14,8,30,0.0,51.0,5.9,14.0,51.0,45.03,32.92
2016,2,14,8,45,0.0,64.0,6.35,15.0,64.0,56.92,43.04
2016,2,14,9,0,0.0,77.0,6.8,16.0,77.0,69.16,53.18
2016,2,14,9,15,0.0,89.0,6.85,16.5,89.0,80.32,62.33
2016,2,14,9,30,0.0,101.0,6.9,17.0,101.0,91.43,71.31
2016,2,14,9,45,0.0,110.0,7.0,18.0,110.0,99.53,77.53
2016,2,14,10,0,0.0,119.0,7.1,19.0,119.0,107.64,83.67
2016,2,14,10,15,0.0,128.5,7.0,19.0,128.5,116.22,90.46
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,124.78,97.21
2016,2,14,10,45,9.0,186.5,6.8,19.5,192.5,177.94,140.14
2016,2,14,11,0,18.0,235.0,6.7,20.0,247.0,230.88,182.13
2016,2,14,11,15,18.5,244.0,6.5,20.5,257.0,238.05,187.04
2016,2,14,11,30,19.0,253.0,6.3,21.0,267.0,245.11,191.9
2016,2,14,11,45,90.5,302.0,6.1,21.5,366.5,350.97,275.58
2016,2,14,12,0,162.0,351.0,5.9,22.0,466.0,450.4,351.64
2016,2,14,12,15,258.5,340.5,5.7,22.0,526.5,502.24,391.56
2016,2,14,12,30,355.0,330.0,5.5,22.0,587.0,539.93,420.02
2016,2,14,12,45,379.5,324.0,5.3,22.0,599.0,530.54,411.7
2016,2,14,13,0,404.0,318.0,5.1,22.0,611.0,518.48,401.25
2016,2,14,13,15,398.5,314.5,5.0,22.0,601.0,489.7,378.0
2016,2,14,13,30,393.0,311.0,4.9,22.0,591.0,460.42,354.16
2016,2,14,13,45,360.5,311.5,4.85,22.5,564.0,421.94,322.64
2016,2,14,14,0,328.0,312.0,4.8,23.0,537.0,385.54,292.78
2016,2,14,14,15,440.5,263.5,4.7,23.0,553.5,362.22,270.9
2016,2,14,14,30,553.0,215.0,4.6,23.0,570.0,329.46,239.71
2016,2,14,14,45,435.0,236.5,4.6,23.0,507.0,281.71,203.08
2016,2,14,15,0,317.0,258.0,4.6,23.0,444.0,249.63,180.79
2016,2,14,15,15,388.5,224.0,4.45,22.5,437.0,212.26,148.76
2016,2,14,15,30,460.0,190.0,4.3,22.0,430.0,160.47,109.24
2016,2,14,15,45,393.5,183.5,4.2,22.0,376.5,123.26,99.77
2016,2,14,16,0,327.0,177.0,4.1,22.0,323.0,124.34,101.03
2016,2,14,16,15,303.0,161.5,3.55,21.0,284.5,115.14,93.84
2016,2,14,16,30,279.0,146.0,3.0,20.0,246.0,105.57,86.2
2016,2,14,16,45,258.0,125.0,2.55,19.5,206.0,92.08,74.83
2016,2,14,17,0,237.0,104.0,2.1,19.0,166.0,78.05,62.75
2016,2,14,17,15,201.5,83.0,2.0,18.0,127.0,63.42,49.96
2016,2,14,17,30,166.0,62.0,1.9,17.0,88.0,48.27,36.37
2016,2,14,17,45,99.5,41.0,1.85,16.5,55.0,32.54,21.74
2016,2,14,18,0,33.0,20.0,1.8,16.0,22.0,16.91,0.26
2016,2,14,18,15,16.5,10.0,1.85,15.5,11.0,9.1,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,75.0,9.0,4.0,9.5,12.5,49.93,0.0
2016,2,15,7,30,150.0,18.0,4.1,10.0,25.0,132.5,0.0
2016,2,15,7,45,290.0,32.5,4.2,10.5,69.0,260.05,206.65
2016,2,15,8,0,430.0,47.0,4.3,11.0,113.0,377.48,315.56
2016,2,15,8,15,512.0,56.5,4.55,12.0,165.5,457.56,386.1
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,540.22,455.39
2016,2,15,8,45,652.5,71.5,5.05,14.0,272.5,602.32,504.46
2016,2,15,9,0,711.0,77.0,5.3,15.0,327.0,664.31,551.49
2016,2,15,9,15,746.0,82.0,5.35,15.5,378.5,706.73,582.14
2016,2,15,9,30,781.0,87.0,5.4,16.0,430.0,743.04,607.37
2016,2,15,9,45,811.0,89.5,5.5,16.5,478.5,774.68,628.79
2016,2,15,10,0,841.0,92.0,5.6,17.0,527.0,803.38,647.77
2016,2,15,10,15,858.0,94.5,5.6,17.5,568.0,818.37,655.89
2016,2,15,10,30,875.0,97.0,5.6,18.0,609.0,829.87,661.53
2016,2,15,10,45,889.0,98.5,5.6,18.5,643.5,834.19,661.98
2016,2,15,11,0,903.0,100.0,5.6,19.0,678.0,828.66,655.38
2016,2,15,11,15,911.0,101.5,5.6,19.5,704.5,821.27,647.67
2016,2,15,11,30,919.0,103.0,5.6,20.0,731.0,810.22,637.49
2016,2,15,11,45,921.5,105.0,5.7,20.5,748.5,791.97,622.68
2016,2,15,12,0,924.0,107.0,5.8,21.0,766.0,770.29,605.5
2016,2,15,12,15,926.5,107.5,5.7,21.0,775.0,743.81,584.04
2016,2,15,12,30,929.0,108.0,5.6,21.0,784.0,714.15,559.82
2016,2,15,12,45,934.5,105.5,5.6,21.0,786.0,680.48,532.69
2016,2,15,13,0,940.0,103.0,5.6,21.0,788.0,643.72,502.7
2016,2,15,13,15,938.5,102.5,5.45,21.0,780.0,602.0,467.85
2016,2,15,13,30,937.0,102.0,5.3,21.0,772.0,557.94,430.49
2016,2,15,13,45,940.0,97.5,5.15,21.5,756.5,510.33,388.83
2016,2,15,14,0,943.0,93.0,5.0,22.0,741.0,460.45,344.56
2016,2,15,14,15,936.5,91.5,4.85,21.5,716.0,407.58,298.45
2016,2,15,14,30,930.0,90.0,4.7,21.0,691.0,353.65,250.59
2016,2,15,14,45,922.5,87.5,4.6,21.0,658.5,297.84,200.61
2016,2,15,15,0,915.0,85.0,4.5,21.0,626.0,241.54,151.38
2016,2,15,15,15,901.0,82.5,4.25,20.5,586.0,184.12,105.37
2016,2,15,15,30,887.0,80.0,4.0,20.0,546.0,127.37,68.08
2016,2,15,15,45,873.5,75.0,3.8,20.0,501.0,61.79,47.94
2016,2,15,16,0,860.0,70.0,3.6,20.0,456.0,52.54,40.12
2016,2,15,16,15,831.0,66.5,3.05,19.0,404.5,50.93,39.03
2016,2,15,16,30,802.0,63.0,2.5,18.0,353.0,49.3,37.88
2016,2,15,16,45,763.0,57.5,2.0,17.5,299.0,45.96,35.08
2016,2,15,17,0,724.0,52.0,1.5,17.0,245.0,42.53,32.11
2016,2,15,17,15,653.0,46.0,1.45,16.0,190.5,38.46,28.48
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,34.38,24.61
2016,2,15,17,45,454.0,30.0,1.35,14.0,87.5,26.27,16.8
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,17.95,2.47
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,9.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,15.0,3.35,10.0,15.0,13.64,0.0
2016,2,16,7,30,0.0,30.0,3.6,11.0,30.0,42.6,0.0
2016,2,16,7,45,240.0,37.0,3.85,12.0,75.0,234.76,186.56
2016,2,16,8,0,480.0,44.0,4.1,13.0,120.0,409.08,339.61
2016,2,16,8,15,558.0,52.5,4.2,14.0,173.0,486.51,406.55
2016,2,16,8,30,636.0,61.0,4.3,15.0,226.0,566.42,471.43
2016,2,16,8,45,684.5,67.0,4.4,16.0,279.5,622.71,514.39
2016,2,16,9,0,733.0,73.0,4.5,17.0,333.0,673.84,551.46
2016,2,16,9,15,766.0,77.0,4.7,17.5,384.0,714.63,580.88
2016,2,16,9,30,799.0,81.0,4.9,18.0,435.0,753.22,608.02
2016,2,16,9,45,822.0,84.5,5.15,19.0,481.5,780.64,625.4
2016,2,16,10,0,845.0,88.0,5.4,20.0,528.0,805.03,640.36
2016,2,16,10,15,861.0,90.5,5.25,20.5,569.0,819.3,647.06
2016,2,16,10,30,877.0,93.0,5.1,21.0,610.0,830.09,651.24
2016,2,16,10,45,887.0,95.5,5.0,21.5,643.5,825.93,644.97
2016,2,16,11,0,897.0,98.0,4.9,22.0,677.0,824.97,641.28
2016,2,16,11,15,905.0,99.5,4.65,22.5,703.0,817.7,632.36
2016,2,16,11,30,913.0,101.0,4.4,23.0,729.0,806.8,621.13
2016,2,16,11,45,906.5,107.5,4.2,23.5,744.0,786.59,604.21
2016,2,16,12,0,900.0,114.0,4.0,24.0,759.0,763.16,585.24
2016,2,16,12,15,902.5,114.5,3.75,24.0,768.5,737.18,564.26
2016,2,16,12,30,905.0,115.0,3.5,24.0,778.0,708.08,540.83
2016,2,16,12,45,903.5,115.5,3.3,24.5,777.5,673.49,512.35
2016,2,16,13,0,902.0,116.0,3.1,25.0,777.0,636.3,481.69
2016,2,16,13,15,899.0,115.5,2.95,25.0,768.5,594.99,448.7
2016,2,16,13,30,896.0,115.0,2.8,25.0,760.0,551.57,413.47
2016,2,16,13,45,891.5,114.0,2.65,25.0,743.0,503.1,373.75
2016,2,16,14,0,887.0,113.0,2.5,25.0,726.0,454.21,332.73
2016,2,16,14,15,878.5,111.5,2.6,25.0,700.5,402.16,288.9
2016,2,16,14,30,870.0,110.0,2.7,25.0,675.0,349.42,243.59
2016,2,16,14,45,859.5,107.0,2.8,25.0,642.0,294.54,196.3
2016,2,16,15,0,849.0,104.0,2.9,25.0,609.0,239.71,149.82
2016,2,16,15,15,778.0,111.0,2.95,24.5,551.0,184.93,109.19
2016,2,16,15,30,707.0,118.0,3.0,24.0,493.0,130.27,74.87
2016,2,16,15,45,734.5,99.0,3.1,23.5,458.5,72.63,47.9
2016,2,16,16,0,762.0,80.0,3.2,23.0,424.0,59.16,45.26
2016,2,16,16,15,707.5,84.5,3.0,22.0,375.5,58.27,44.84
2016,2,16,16,30,653.0,89.0,2.8,21.0,327.0,63.47,49.66
2016,2,16,16,45,639.0,77.0,2.65,20.0,280.5,56.32,43.72
2016,2,16,17,0,625.0,65.0,2.5,19.0,234.0,48.76,37.27
2016,2,16,17,15,550.5,56.5,2.6,18.0,181.0,43.47,32.61
2016,2,16,17,30,476.0,48.0,2.7,17.0,128.0,38.06,27.6
2016,2,16,17,45,355.5,35.5,2.85,16.5,82.5,28.74,18.75
2016,2,16,18,0,235.0,23.0,3.0,16.0,37.0,19.06,4.31
2016,2,16,18,15,117.5,11.5,3.1,15.5,18.5,10.46,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,79.54,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,200.49,42.85
2016,2,17,7,45,381.0,31.0,2.15,9.0,79.0,318.27,256.67
2016,2,17,8,0,510.0,43.0,2.4,10.0,125.0,429.66,358.01
2016,2,17,8,15,586.0,51.0,2.6,11.0,179.0,506.1,423.93
2016,2,17,8,30,662.0,59.0,2.8,12.0,233.0,584.93,487.26
2016,2,17,8,45,707.0,65.0,3.05,13.0,287.0,634.46,524.92
2016,2,17,9,0,752.0,71.0,3.3,14.0,341.0,688.86,564.7
2016,2,17,9,15,784.0,75.0,3.35,14.5,392.5,729.24,592.72
2016,2,17,9,30,816.0,79.0,3.4,15.0,444.0,767.36,618.36
2016,2,17,9,45,837.5,83.0,3.5,16.0,491.0,794.4,634.4
2016,2,17,10,0,859.0,87.0,3.6,17.0,538.0,818.34,647.99
2016,2,17,10,15,875.0,89.5,3.5,17.5,579.0,832.68,654.75
2016,2,17,10,30,891.0,92.0,3.4,18.0,620.0,836.66,654.16
2016,2,17,10,45,901.0,94.5,3.3,18.5,654.0,839.26,652.8
2016,2,17,11,0,911.0,97.0,3.2,19.0,688.0,838.19,649.01
2016,2,17,11,15,919.0,98.5,3.15,19.0,714.5,830.75,642.44
2016,2,17,11,30,927.0,100.0,3.1,19.0,741.0,819.61,633.48
2016,2,17,11,45,929.5,101.5,3.05,19.5,758.5,800.69,618.03
2016,2,17,12,0,932.0,103.0,3.0,20.0,776.0,778.33,600.38
2016,2,17,12,15,934.5,103.5,3.0,20.0,785.5,751.64,580.44
2016,2,17,12,30,937.0,104.0,3.0,20.0,795.0,721.73,557.27
2016,2,17,12,45,936.0,105.0,3.05,20.5,795.0,686.98,529.38
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,649.47,499.0
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.0,607.22,465.3
2016,2,17,13,30,930.0,105.0,3.1,21.0,777.0,562.73,429.08
2016,2,17,13,45,923.5,104.5,3.1,21.5,759.5,514.37,388.25
2016,2,17,14,0,917.0,104.0,3.1,22.0,742.0,464.51,345.36
2016,2,17,14,15,909.0,102.5,3.1,22.0,716.0,412.06,300.18
2016,2,17,14,30,901.0,101.0,3.1,22.0,690.0,358.73,253.43
2016,2,17,14,45,889.0,99.0,3.1,22.0,656.5,297.75,200.55
2016,2,17,15,0,877.0,97.0,3.1,22.0,623.0,241.81,152.33
2016,2,17,15,15,861.0,94.5,3.05,21.5,582.5,185.31,107.17
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,129.89,70.06
2016,2,17,15,45,822.0,88.5,2.95,21.0,495.5,74.92,48.17
2016,2,17,16,0,799.0,85.0,2.9,21.0,449.0,63.17,49.08
2016,2,17,16,15,767.5,81.0,2.55,20.0,398.5,61.62,48.11
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,54.71,42.42
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.0,51.74,39.99
2016,2,17,17,0,643.0,65.0,1.6,18.0,240.0,48.71,37.4
2016,2,17,17,15,570.0,56.5,1.65,17.0,186.5,43.41,32.74
2016,2,17,17,30,497.0,48.0,1.7,16.0,133.0,37.99,27.71
2016,2,17,17,45,373.5,35.5,1.75,15.0,86.0,28.65,18.9
2016,2,17,18,0,250.0,23.0,1.8,14.0,39.0,18.96,5.51
2016,2,17,18,15,125.0,11.5,1.85,14.0,19.5,10.46,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.5,3.9,12.5,15.5,44.46,0.0
2016,2,18,7,30,117.0,25.0,4.1,13.0,31.0,129.4,41.96
2016,2,18,7,45,254.5,41.5,4.35,13.5,77.0,251.95,201.73
2016,2,18,8,0,392.0,58.0,4.6,14.0,123.0,369.32,306.77
2016,2,18,8,15,473.0,69.5,4.8,14.5,175.5,450.0,377.14
2016,2,18,8,30,554.0,81.0,5.0,15.0,228.0,534.77,447.95
2016,2,18,8,45,346.5,116.5,5.25,16.0,215.0,429.3,358.68
2016,2,18,9,0,139.0,152.0,5.5,17.0,202.0,287.64,237.75
2016,2,18,9,15,464.5,121.5,5.5,17.5,324.5,533.52,442.13
2016,2,18,9,30,790.0,91.0,5.5,18.0,447.0,763.66,619.15
2016,2,18,9,45,568.0,154.5,5.55,18.5,424.0,659.26,534.64
2016,2,18,10,0,346.0,218.0,5.6,19.0,401.0,534.21,431.46
2016,2,18,10,15,621.0,155.5,5.6,19.5,514.5,706.57,567.3
2016,2,18,10,30,896.0,93.0,5.6,20.0,628.0,845.07,667.56
2016,2,18,10,45,911.0,93.5,5.7,20.5,663.0,849.44,667.83
2016,2,18,11,0,926.0,94.0,5.8,21.0,698.0,850.12,666.25
2016,2,18,11,15,933.5,95.0,5.85,21.0,724.5,841.6,659.24
2016,2,18,11,30,941.0,96.0,5.9,21.0,751.0,829.38,649.73
2016,2,18,11,45,946.0,97.0,5.95,21.5,769.0,811.57,635.05
2016,2,18,12,0,951.0,98.0,6.0,22.0,787.0,790.17,617.93
2016,2,18,12,15,952.5,98.0,6.05,22.0,796.0,761.83,596.66
2016,2,18,12,30,954.0,98.0,6.1,22.0,805.0,730.28,571.68
2016,2,18,12,45,953.5,98.0,6.15,22.5,805.0,694.4,541.97
2016,2,18,13,0,953.0,98.0,6.2,23.0,805.0,655.7,509.71
2016,2,18,13,15,950.5,98.0,6.2,23.0,796.0,613.26,474.89
2016,2,18,13,30,948.0,98.0,6.2,23.0,787.0,568.5,437.5
2016,2,18,13,45,942.5,97.0,6.2,23.5,769.5,519.4,395.13
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,468.7,350.66
2016,2,18,14,15,929.0,94.5,6.15,24.0,725.5,415.3,303.87
2016,2,18,14,30,921.0,93.0,6.1,24.0,699.0,361.0,255.59
2016,2,18,14,45,902.5,94.5,6.05,24.0,664.0,305.7,206.62
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,244.65,154.2
2016,2,18,15,15,867.5,93.0,5.85,23.5,588.0,187.2,107.95
2016,2,18,15,30,851.0,90.0,5.7,23.0,547.0,130.91,69.75
2016,2,18,15,45,825.0,88.0,5.55,23.0,500.0,76.54,47.71
2016,2,18,16,0,799.0,86.0,5.4,23.0,453.0,63.78,49.19
2016,2,18,16,15,767.0,81.5,5.0,22.5,401.5,61.87,47.81
2016,2,18,16,30,735.0,77.0,4.6,22.0,350.0,54.56,41.74
2016,2,18,16,45,684.5,71.5,4.2,21.5,296.0,51.96,39.66
2016,2,18,17,0,634.0,66.0,3.8,21.0,242.0,49.34,37.46
2016,2,18,17,15,561.0,58.0,3.65,20.0,188.5,44.51,33.26
2016,2,18,17,30,488.0,50.0,3.5,19.0,135.0,39.6,28.74
2016,2,18,17,45,362.5,37.0,3.4,18.5,87.5,29.87,19.67
2016,2,18,18,0,237.0,24.0,3.3,18.0,40.0,19.78,6.76
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.0,10.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,67.5,12.0,4.4,15.5,16.5,49.3,0.0
2016,2,19,7,30,135.0,24.0,4.6,16.0,33.0,139.98,59.63
2016,2,19,7,45,267.0,40.0,4.8,16.5,78.0,257.77,205.52
2016,2,19,8,0,399.0,56.0,5.0,17.0,123.0,372.35,306.81
2016,2,19,8,15,476.5,66.5,5.1,17.5,175.0,451.56,375.04
2016,2,19,8,30,554.0,77.0,5.2,18.0,227.0,532.76,442.03
2016,2,19,8,45,277.0,77.0,5.3,18.5,152.0,326.54,272.2
2016,2,19,9,0,0.0,77.0,5.4,19.0,77.0,68.78,52.04
2016,2,19,9,15,0.0,110.0,5.35,19.5,110.0,101.39,78.95
2016,2,19,9,30,0.0,143.0,5.3,20.0,143.0,134.15,105.4
2016,2,19,9,45,1.5,157.0,5.25,20.5,158.0,147.91,116.06
2016,2,19,10,0,3.0,171.0,5.2,21.0,173.0,161.65,126.61
2016,2,19,10,15,138.5,221.5,5.1,21.5,305.0,349.78,279.26
2016,2,19,10,30,274.0,272.0,5.0,22.0,437.0,525.74,415.06
2016,2,19,10,45,557.0,196.5,4.95,22.5,555.0,680.83,534.8
2016,2,19,11,0,840.0,121.0,4.9,23.0,673.0,820.13,635.57
2016,2,19,11,15,848.5,123.0,4.8,23.0,699.0,813.65,628.58
2016,2,19,11,30,857.0,125.0,4.7,23.0,725.0,803.58,620.04
2016,2,19,11,45,858.5,127.5,4.6,23.5,741.5,785.18,604.53
2016,2,19,12,0,860.0,130.0,4.5,24.0,758.0,763.52,586.54
2016,2,19,12,15,862.5,130.5,4.45,24.0,767.0,737.44,566.18
2016,2,19,12,30,865.0,131.0,4.4,24.0,776.0,708.31,543.45
2016,2,19,12,45,863.0,132.0,4.35,24.5,775.5,673.89,515.56
2016,2,19,13,0,861.0,133.0,4.3,25.0,775.0,636.99,485.52
2016,2,19,13,15,858.0,132.5,4.2,25.0,766.0,595.88,452.76
2016,2,19,13,30,855.0,132.0,4.1,25.0,757.0,552.79,417.82
2016,2,19,13,45,848.0,131.5,4.1,25.0,739.5,506.07,379.55
2016,2,19,14,0,841.0,131.0,4.1,25.0,722.0,458.15,339.42
2016,2,19,14,15,832.0,129.0,4.05,25.0,696.5,407.28,296.1
2016,2,19,14,30,823.0,127.0,4.0,25.0,671.0,355.91,251.62
2016,2,19,14,45,810.5,124.0,4.0,25.0,638.0,302.58,205.47
2016,2,19,15,0,798.0,121.0,4.0,25.0,605.0,249.62,160.31
2016,2,19,15,15,780.0,117.5,3.9,25.0,565.5,189.82,112.65
2016,2,19,15,30,762.0,114.0,3.8,25.0,526.0,137.13,76.75
2016,2,19,15,45,737.5,109.5,3.75,25.0,480.5,85.25,54.02
2016,2,19,16,0,713.0,105.0,3.7,25.0,435.0,70.39,54.34
2016,2,19,16,15,678.5,99.5,3.3,24.0,385.0,68.58,53.21
2016,2,19,16,30,644.0,94.0,2.9,23.0,335.0,66.74,52.01
2016,2,19,16,45,595.0,86.5,2.55,22.5,283.0,63.18,49.16
2016,2,19,17,0,546.0,79.0,2.2,22.0,231.0,59.54,46.12
2016,2,19,17,15,472.0,68.0,2.1,21.0,179.5,52.64,40.17
2016,2,19,17,30,398.0,57.0,2.0,20.0,128.0,45.5,33.74
2016,2,19,17,45,283.5,42.0,1.95,19.0,83.5,32.56,21.98
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,21.22,8.51
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,12.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,16.0,39.97,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,32.0,110.33,54.51
2016,2,20,7,45,205.5,43.5,3.3,17.5,74.0,224.19,177.74
2016,2,20,8,0,311.0,62.0,3.6,18.0,116.0,322.32,263.65
2016,2,20,8,15,385.5,75.5,3.85,18.5,165.5,397.6,327.89
2016,2,20,8,30,460.0,89.0,4.1,19.0,215.0,476.2,392.33
2016,2,20,8,45,511.5,98.5,4.35,19.5,265.5,534.34,438.39
2016,2,20,9,0,563.0,108.0,4.6,20.0,316.0,598.78,487.81
2016,2,20,9,15,281.5,92.5,4.7,20.5,196.5,354.33,290.8
2016,2,20,9,30,0.0,77.0,4.8,21.0,77.0,68.12,50.71
2016,2,20,9,45,0.0,83.0,4.9,21.5,83.0,73.48,54.97
2016,2,20,10,0,0.0,89.0,5.0,22.0,89.0,78.86,59.07
2016,2,20,10,15,16.5,167.0,5.0,22.0,177.0,167.14,130.69
2016,2,20,10,30,33.0,245.0,5.0,22.0,265.0,271.01,212.8
2016,2,20,10,45,17.5,210.5,5.05,22.5,221.5,208.06,161.93
2016,2,20,11,0,2.0,176.0,5.1,23.0,178.0,161.11,123.85
2016,2,20,11,15,3.5,182.0,5.05,23.5,185.0,167.26,128.33
2016,2,20,11,30,5.0,188.0,5.0,24.0,192.0,173.32,132.69
2016,2,20,11,45,3.0,173.5,5.0,24.5,176.0,157.81,120.06
2016,2,20,12,0,1.0,159.0,5.0,25.0,160.0,142.72,107.85
2016,2,20,12,15,5.5,196.0,5.0,25.0,200.5,178.85,136.14
2016,2,20,12,30,10.0,233.0,5.0,25.0,241.0,214.2,163.52
2016,2,20,12,45,13.5,249.0,5.0,25.5,259.5,229.3,174.77
2016,2,20,13,0,17.0,265.0,5.0,26.0,278.0,243.72,185.45
2016,2,20,13,15,19.0,270.5,4.95,26.0,284.5,247.52,188.31
2016,2,20,13,30,21.0,276.0,4.9,26.0,291.0,250.87,190.85
2016,2,20,13,45,172.0,301.0,4.9,26.0,423.0,334.72,254.37
2016,2,20,14,0,323.0,326.0,4.9,26.0,555.0,400.21,301.0
2016,2,20,14,15,241.0,324.5,4.8,26.0,492.0,349.6,262.04
2016,2,20,14,30,159.0,323.0,4.7,26.0,429.0,304.01,227.99
2016,2,20,14,45,111.0,297.0,4.6,26.0,369.0,264.5,198.56
2016,2,20,15,0,63.0,271.0,4.5,26.0,309.0,225.82,170.34
2016,2,20,15,15,90.5,259.5,4.25,25.5,311.0,213.26,159.96
2016,2,20,15,30,118.0,248.0,4.0,25.0,313.0,189.63,141.64
2016,2,20,15,45,90.5,222.5,3.8,25.0,270.0,168.24,128.3
2016,2,20,16,0,63.0,197.0,3.6,25.0,227.0,148.41,119.61
2016,2,20,16,15,56.0,176.0,3.2,24.0,200.5,134.12,108.48
2016,2,20,16,30,49.0,155.0,2.8,23.0,174.0,119.45,96.81
2016,2,20,16,45,44.0,133.0,2.45,22.5,148.0,103.81,83.89
2016,2,20,17,0,39.0,111.0,2.1,22.0,122.0,87.79,70.38
2016,2,20,17,15,26.5,88.0,2.15,21.5,94.5,70.73,55.66
2016,2,20,17,30,14.0,65.0,2.2,21.0,67.0,54.43,41.28
2016,2,20,17,45,7.0,43.0,2.3,21.0,44.0,36.6,25.23
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,18.48,7.12
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,9.55,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,17.0,4.0,3.64,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.02,0.0
2016,2,21,7,45,0.0,18.0,2.7,17.5,18.0,15.83,7.27
2016,2,21,8,0,0.0,28.0,3.0,18.0,28.0,24.65,14.98
2016,2,21,8,15,0.0,39.5,3.15,18.0,39.5,34.83,23.77
2016,2,21,8,30,0.0,51.0,3.3,18.0,51.0,45.02,32.48
2016,2,21,8,45,0.0,63.0,3.45,18.5,63.0,55.67,41.36
2016,2,21,9,0,0.0,75.0,3.6,19.0,75.0,66.65,50.35
2016,2,21,9,15,0.0,78.0,3.6,19.0,78.0,69.05,52.2
2016,2,21,9,30,0.0,81.0,3.6,19.0,81.0,71.68,54.21
2016,2,21,9,45,0.0,90.5,3.6,19.5,90.5,80.41,61.11
2016,2,21,10,0,0.0,100.0,3.6,20.0,100.0,89.18,67.96
2016,2,21,10,15,0.0,127.0,3.5,20.0,127.0,114.51,88.36
2016,2,21,10,30,0.0,154.0,3.4,20.0,154.0,139.84,108.52
2016,2,21,10,45,0.0,154.5,3.35,20.0,154.5,139.7,108.13
2016,2,21,11,0,0.0,155.0,3.3,20.0,155.0,139.69,107.9
2016,2,21,11,15,0.0,147.5,3.15,20.0,147.5,132.34,101.84
2016,2,21,11,30,0.0,140.0,3.0,20.0,140.0,125.2,95.98
2016,2,21,11,45,2.0,161.0,2.85,20.5,162.5,145.63,112.0
2016,2,21,12,0,4.0,182.0,2.7,21.0,185.0,165.77,127.58
2016,2,21,12,15,3.0,174.0,2.45,21.0,176.5,157.29,120.69
2016,2,21,12,30,2.0,166.0,2.2,21.0,168.0,148.99,114.04
2016,2,21,12,45,5.0,191.0,1.95,21.0,195.0,172.63,132.6
2016,2,21,13,0,8.0,216.0,1.7,21.0,222.0,195.61,150.38
2016,2,21,13,15,8.5,217.0,1.5,21.0,223.5,195.65,150.25
2016,2,21,13,30,9.0,218.0,1.3,21.0,225.0,195.57,150.09
2016,2,21,13,45,26.5,263.0,1.15,21.5,282.5,237.97,182.29
2016,2,21,14,0,44.0,308.0,1.0,22.0,340.0,276.43,210.48
2016,2,21,14,15,33.0,281.5,0.95,22.0,305.0,245.92,187.23
2016,2,21,14,30,22.0,255.0,0.9,22.0,270.0,222.88,170.03
2016,2,21,14,45,47.5,266.0,0.9,22.0,296.0,226.89,172.49
2016,2,21,15,0,73.0,277.0,0.9,22.0,322.0,232.23,175.59
2016,2,21,15,15,79.5,261.0,0.85,21.5,307.0,213.09,160.98
2016,2,21,15,30,86.0,245.0,0.8,21.0,292.0,193.22,146.44
2016,2,21,15,45,43.0,155.0,0.75,21.0,178.5,125.29,95.78
2016,2,21,16,0,0.0,65.0,0.7,21.0,65.0,57.46,44.02
2016,2,21,16,15,0.0,57.5,0.65,20.5,57.5,50.79,38.61
2016,2,21,16,30,0.0,50.0,0.6,20.0,50.0,44.13,33.04
2016,2,21,16,45,0.0,41.5,0.55,20.0,41.5,36.59,26.54
2016,2,21,17,0,0.0,33.0,0.5,20.0,33.0,29.06,19.97
2016,2,21,17,15,0.0,25.0,0.5,19.5,25.0,21.99,13.74
2016,2,21,17,30,0.0,17.0,0.5,19.0,17.0,14.94,7.44
2016,2,21,17,45,0.0,10.5,0.55,19.0,10.5,9.21,2.24
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.5,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.82,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
