Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,5.0,3.1,12.0,5.0,4.55,0.0
2016,2,22,7,30,0.0,10.0,3.2,12.0,10.0,8.78,0.13
2016,2,22,7,45,0.0,22.0,3.35,12.5,22.0,19.36,10.49
2016,2,22,8,0,0.0,34.0,3.5,13.0,34.0,29.97,19.9
2016,2,22,8,15,0.0,47.5,3.45,13.5,47.5,41.93,30.34
2016,2,22,8,30,0.0,61.0,3.4,14.0,61.0,54.29,40.97
2016,2,22,8,45,0.0,75.0,3.35,14.5,75.0,67.56,52.16
2016,2,22,9,0,0.0,89.0,3.3,15.0,89.0,80.74,63.07
2016,2,22,9,15,0.0,90.0,3.1,15.5,90.0,80.76,62.77
2016,2,22,9,30,0.0,91.0,2.9,16.0,91.0,81.18,62.78
2016,2,22,9,45,0.0,97.5,2.75,17.0,97.5,87.05,67.19
2016,2,22,10,0,0.0,104.0,2.6,18.0,104.0,92.94,71.55
2016,2,22,10,15,8.5,163.5,2.4,18.0,169.0,156.98,123.72
2016,2,22,10,30,17.0,223.0,2.2,18.0,234.0,221.83,175.24
2016,2,22,10,45,15.0,227.5,2.05,18.5,237.5,222.67,174.82
2016,2,22,11,0,13.0,232.0,1.9,19.0,241.0,223.68,174.75
2016,2,22,11,15,67.0,290.0,1.75,19.0,338.0,332.93,260.23
2016,2,22,11,30,121.0,348.0,1.6,19.0,435.0,438.98,339.55
2016,2,22,11,45,125.0,358.0,1.45,19.5,449.5,443.22,340.33
2016,2,22,12,0,129.0,368.0,1.3,20.0,464.0,446.47,340.99
2016,2,22,12,15,182.5,371.5,1.1,20.0,509.0,477.5,363.17
2016,2,22,12,30,236.0,375.0,0.9,20.0,554.0,504.55,381.44
2016,2,22,12,45,324.0,352.5,0.75,20.5,598.5,530.15,398.13
2016,2,22,13,0,412.0,330.0,0.6,21.0,643.0,543.87,405.45
2016,2,22,13,15,626.0,235.0,0.55,21.0,703.5,562.25,418.16
2016,2,22,13,30,840.0,140.0,0.5,21.0,764.0,559.48,414.0
2016,2,22,13,45,831.5,140.0,0.45,21.5,746.5,512.8,376.26
2016,2,22,14,0,823.0,140.0,0.4,22.0,729.0,465.09,337.43
2016,2,22,14,15,814.0,138.0,0.45,22.0,703.5,414.76,297.1
2016,2,22,14,30,805.0,136.0,0.5,22.0,678.0,363.98,255.26
2016,2,22,14,45,781.5,137.5,0.6,22.0,643.0,306.5,208.24
2016,2,22,15,0,758.0,139.0,0.7,22.0,608.0,255.18,165.95
2016,2,22,15,15,739.0,135.5,0.8,21.5,568.0,202.61,124.64
2016,2,22,15,30,720.0,132.0,0.9,21.0,528.0,151.71,89.53
2016,2,22,15,45,693.5,127.0,1.05,21.0,482.5,101.38,65.42
2016,2,22,16,0,667.0,122.0,1.2,21.0,437.0,81.77,64.86
2016,2,22,16,15,632.0,115.0,1.2,20.5,387.5,79.36,63.16
2016,2,22,16,30,597.0,108.0,1.2,20.0,338.0,76.87,61.35
2016,2,22,16,45,550.5,98.5,1.3,20.0,286.5,72.17,57.43
2016,2,22,17,0,504.0,89.0,1.4,20.0,235.0,65.3,51.52
2016,2,22,17,15,433.5,77.0,1.45,19.0,184.0,57.48,44.78
2016,2,22,17,30,363.0,65.0,1.5,18.0,133.0,49.39,37.52
2016,2,22,17,45,261.5,48.0,1.6,17.5,88.0,37.05,26.16
2016,2,22,18,0,160.0,31.0,1.7,17.0,43.0,24.29,12.55
2016,2,22,18,15,80.0,15.5,2.0,16.5,21.5,14.1,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,12.0,22.5,83.7,0.0
2016,2,23,7,30,247.0,26.0,5.6,12.0,45.0,220.95,150.58
2016,2,23,7,45,389.0,36.0,5.75,12.5,94.5,337.66,278.89
2016,2,23,8,0,531.0,46.0,5.9,13.0,144.0,459.11,386.75
2016,2,23,8,15,265.5,50.0,6.2,13.0,99.0,277.32,236.51
2016,2,23,8,30,0.0,54.0,6.5,13.0,54.0,47.68,35.39
2016,2,23,8,45,0.0,57.0,6.8,13.5,57.0,50.33,37.63
2016,2,23,9,0,0.0,60.0,7.1,14.0,60.0,53.0,39.74
2016,2,23,9,15,0.0,95.0,7.3,14.0,95.0,85.67,67.34
2016,2,23,9,30,0.0,130.0,7.5,14.0,130.0,119.99,95.99
2016,2,23,9,45,0.0,143.0,7.7,14.0,143.0,131.79,105.54
2016,2,23,10,0,0.0,156.0,7.9,14.0,156.0,143.55,115.01
2016,2,23,10,15,181.5,210.0,8.1,14.0,322.5,374.2,310.22
2016,2,23,10,30,363.0,264.0,8.3,14.0,489.0,594.52,489.29
2016,2,23,10,45,181.5,211.5,8.55,14.0,324.0,379.84,312.76
2016,2,23,11,0,0.0,159.0,8.8,14.0,159.0,143.39,113.73
2016,2,23,11,15,3.0,179.5,8.9,14.0,181.5,164.47,131.12
2016,2,23,11,30,6.0,200.0,9.0,14.0,204.0,185.24,148.06
2016,2,23,11,45,107.5,286.0,9.15,14.0,366.0,359.8,292.26
2016,2,23,12,0,209.0,372.0,9.3,14.0,528.0,509.58,412.73
2016,2,23,12,15,107.5,281.0,9.3,14.0,361.5,340.75,275.83
2016,2,23,12,30,6.0,190.0,9.3,14.0,195.0,173.14,137.61
2016,2,23,12,45,148.0,279.0,9.35,14.0,392.5,349.39,283.14
2016,2,23,13,0,290.0,368.0,9.4,14.0,590.0,504.28,406.9
2016,2,23,13,15,145.0,239.0,9.4,13.5,350.0,293.52,237.27
2016,2,23,13,30,0.0,110.0,9.4,13.0,110.0,97.51,75.74
2016,2,23,13,45,0.0,91.5,9.4,13.0,91.5,81.24,62.33
2016,2,23,14,0,0.0,73.0,9.4,13.0,73.0,64.74,48.64
2016,2,23,14,15,3.5,137.5,9.35,12.5,140.0,122.13,96.65
2016,2,23,14,30,7.0,202.0,9.3,12.0,207.0,176.11,141.66
2016,2,23,14,45,3.5,180.5,9.3,12.0,183.0,156.36,125.56
2016,2,23,15,0,0.0,159.0,9.3,12.0,159.0,137.19,109.97
2016,2,23,15,15,1.5,166.5,9.2,11.5,167.5,142.35,114.7
2016,2,23,15,30,3.0,174.0,9.1,11.0,176.0,146.62,118.75
2016,2,23,15,45,6.0,170.5,9.05,11.0,174.0,141.87,115.09
2016,2,23,16,0,9.0,167.0,9.0,11.0,172.0,137.38,116.96
2016,2,23,16,15,5.5,150.0,8.8,10.5,153.0,123.96,105.61
2016,2,23,16,30,2.0,133.0,8.6,10.0,134.0,110.37,93.97
2016,2,23,16,45,1.0,113.5,8.45,9.5,114.0,94.87,80.41
2016,2,23,17,0,0.0,94.0,8.3,9.0,94.0,79.19,66.45
2016,2,23,17,15,0.0,74.0,8.05,8.5,74.0,62.97,51.71
2016,2,23,17,30,0.0,54.0,7.8,8.0,54.0,46.56,36.53
2016,2,23,17,45,0.0,36.5,7.6,8.0,36.5,31.87,22.68
2016,2,23,18,0,0.0,19.0,7.4,8.0,19.0,16.73,7.58
2016,2,23,18,15,0.0,9.5,7.4,8.0,9.5,8.64,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.5,12.5,5.1,4.5,29.0,131.12,0.0
2016,2,24,7,30,409.0,25.0,5.3,5.0,58.0,314.33,231.24
2016,2,24,7,45,522.5,34.5,5.5,6.0,110.5,417.49,353.66
2016,2,24,8,0,636.0,44.0,5.7,7.0,163.0,524.64,450.15
2016,2,24,8,15,701.0,50.0,5.9,7.5,221.0,597.61,513.81
2016,2,24,8,30,766.0,56.0,6.1,8.0,279.0,671.45,574.96
2016,2,24,8,45,815.0,58.5,6.35,8.5,337.0,728.75,620.38
2016,2,24,9,0,864.0,61.0,6.6,9.0,395.0,777.62,657.57
2016,2,24,9,15,891.0,63.5,6.55,9.5,449.0,814.39,683.16
2016,2,24,9,30,918.0,66.0,6.5,10.0,503.0,848.7,706.23
2016,2,24,9,45,944.0,65.5,6.5,10.5,552.5,875.52,723.35
2016,2,24,10,0,970.0,65.0,6.5,11.0,602.0,899.22,737.95
2016,2,24,10,15,983.0,66.5,6.4,11.5,644.5,910.97,742.97
2016,2,24,10,30,996.0,68.0,6.3,12.0,687.0,918.88,745.24
2016,2,24,10,45,1008.0,67.0,6.25,12.5,722.5,919.07,742.14
2016,2,24,11,0,1020.0,66.0,6.2,13.0,758.0,915.27,736.32
2016,2,24,11,15,1026.5,67.0,6.15,13.5,785.0,905.21,726.07
2016,2,24,11,30,1033.0,68.0,6.1,14.0,812.0,891.08,713.08
2016,2,24,11,45,1029.5,74.0,6.05,14.5,831.0,870.55,695.59
2016,2,24,12,0,1026.0,80.0,6.0,15.0,850.0,846.22,675.51
2016,2,24,12,15,1028.0,80.5,5.9,15.0,859.5,816.66,652.78
2016,2,24,12,30,1030.0,81.0,5.8,15.0,869.0,783.58,627.14
2016,2,24,12,45,1031.5,80.0,5.75,15.5,869.5,745.33,594.85
2016,2,24,13,0,1033.0,79.0,5.7,16.0,870.0,703.92,559.74
2016,2,24,13,15,1031.0,78.5,5.6,16.0,861.0,657.98,521.43
2016,2,24,13,30,1029.0,78.0,5.5,16.0,852.0,609.48,480.32
2016,2,24,13,45,1026.0,77.0,5.4,16.0,834.0,557.7,435.68
2016,2,24,14,0,1023.0,76.0,5.3,16.0,816.0,503.9,388.29
2016,2,24,14,15,1017.0,75.0,5.2,16.0,789.0,447.15,337.45
2016,2,24,14,30,1011.0,74.0,5.1,16.0,762.0,389.14,284.53
2016,2,24,14,45,1003.0,72.0,5.05,16.0,727.5,328.75,229.24
2016,2,24,15,0,995.0,70.0,5.0,16.0,693.0,267.83,174.04
2016,2,24,15,15,982.5,68.5,4.85,16.0,650.5,206.31,121.3
2016,2,24,15,30,970.0,67.0,4.7,16.0,608.0,145.24,76.05
2016,2,24,15,45,953.5,64.5,4.6,16.0,560.0,83.99,45.54
2016,2,24,16,0,937.0,62.0,4.5,16.0,512.0,54.76,42.63
2016,2,24,16,15,912.5,59.5,3.95,15.0,458.0,52.88,41.31
2016,2,24,16,30,888.0,57.0,3.4,14.0,404.0,50.91,39.87
2016,2,24,16,45,851.5,53.0,2.85,13.5,347.0,47.64,37.14
2016,2,24,17,0,815.0,49.0,2.3,13.0,290.0,44.24,34.21
2016,2,24,17,15,756.0,44.5,2.05,12.0,232.0,36.8,27.59
2016,2,24,17,30,697.0,40.0,1.8,11.0,174.0,33.89,24.85
2016,2,24,17,45,589.5,32.0,1.6,10.0,119.5,27.64,18.86
2016,2,24,18,0,482.0,24.0,1.4,9.0,65.0,21.29,11.5
2016,2,24,18,15,241.0,12.0,1.4,8.5,32.5,10.91,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.0,13.0,2.7,6.0,30.0,131.99,0.0
2016,2,25,7,30,408.0,26.0,3.0,7.0,60.0,317.93,238.27
2016,2,25,7,45,520.5,35.5,3.3,8.0,113.0,419.3,350.44
2016,2,25,8,0,633.0,45.0,3.6,9.0,166.0,526.18,443.79
2016,2,25,8,15,696.5,51.0,3.6,9.5,223.0,598.24,503.95
2016,2,25,8,30,760.0,57.0,3.6,10.0,280.0,671.08,561.32
2016,2,25,8,45,798.5,61.5,3.6,11.0,336.5,722.84,598.48
2016,2,25,9,0,837.0,66.0,3.6,12.0,393.0,773.18,632.9
2016,2,25,9,15,864.0,69.5,3.6,12.5,446.5,811.01,657.9
2016,2,25,9,30,891.0,73.0,3.6,13.0,500.0,838.62,674.81
2016,2,25,9,45,909.0,75.5,3.6,14.0,548.0,862.16,687.28
2016,2,25,10,0,927.0,78.0,3.6,15.0,596.0,882.45,697.24
2016,2,25,10,15,940.5,80.5,3.55,15.5,638.0,895.43,702.97
2016,2,25,10,30,954.0,83.0,3.5,16.0,680.0,904.68,706.17
2016,2,25,10,45,962.5,85.0,3.45,16.5,714.5,905.31,703.45
2016,2,25,11,0,971.0,87.0,3.4,17.0,749.0,902.04,698.26
2016,2,25,11,15,977.0,88.0,3.35,17.0,775.5,891.71,689.65
2016,2,25,11,30,983.0,89.0,3.3,17.0,802.0,877.52,678.57
2016,2,25,11,45,985.5,90.5,3.25,17.5,819.5,857.31,662.19
2016,2,25,12,0,988.0,92.0,3.2,18.0,837.0,833.43,643.47
2016,2,25,12,15,989.5,92.0,3.2,18.0,846.0,803.79,622.29
2016,2,25,12,30,991.0,92.0,3.2,18.0,855.0,770.79,598.14
2016,2,25,12,45,989.0,93.0,3.25,18.0,854.0,733.25,569.39
2016,2,25,13,0,987.0,94.0,3.3,18.0,853.0,692.84,537.93
2016,2,25,13,15,984.0,93.5,3.3,18.0,843.5,647.85,502.18
2016,2,25,13,30,981.0,93.0,3.3,18.0,834.0,600.51,463.77
2016,2,25,13,45,974.5,92.5,3.35,18.0,815.5,549.37,421.56
2016,2,25,14,0,968.0,92.0,3.4,18.0,797.0,496.63,376.88
2016,2,25,14,15,960.5,91.0,3.45,18.0,770.0,441.73,329.27
2016,2,25,14,30,953.0,90.0,3.5,18.0,743.0,385.83,279.69
2016,2,25,14,45,934.5,91.5,3.55,18.0,706.5,328.11,228.3
2016,2,25,15,0,916.0,93.0,3.6,18.0,670.0,270.96,177.8
2016,2,25,15,15,901.0,90.5,3.65,17.5,628.0,212.25,128.63
2016,2,25,15,30,886.0,88.0,3.7,17.0,586.0,146.68,79.8
2016,2,25,15,45,865.0,85.0,3.8,17.0,538.0,88.92,50.14
2016,2,25,16,0,844.0,82.0,3.9,17.0,490.0,60.11,47.11
2016,2,25,16,15,814.5,78.0,3.75,16.0,437.0,58.5,46.07
2016,2,25,16,30,785.0,74.0,3.6,15.0,384.0,56.86,44.96
2016,2,25,16,45,743.5,69.0,3.45,14.5,328.5,54.31,42.9
2016,2,25,17,0,702.0,64.0,3.3,14.0,273.0,51.72,40.73
2016,2,25,17,15,636.0,57.0,3.15,13.0,217.0,43.14,33.14
2016,2,25,17,30,570.0,50.0,3.0,12.0,161.0,38.97,29.27
2016,2,25,17,45,459.5,39.0,2.9,11.0,110.0,31.06,21.8
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,22.89,12.98
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,12.73,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.0,113.64,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,58.0,289.91,223.63
2016,2,26,7,45,453.0,39.5,1.55,5.0,109.5,389.01,326.5
2016,2,26,8,0,567.0,50.0,1.6,6.0,161.0,495.45,418.47
2016,2,26,8,15,633.5,57.5,1.85,7.0,217.5,568.77,478.91
2016,2,26,8,30,700.0,65.0,2.1,8.0,274.0,643.68,537.52
2016,2,26,8,45,743.0,70.0,2.35,9.0,330.0,692.93,573.82
2016,2,26,9,0,786.0,75.0,2.6,10.0,386.0,746.62,612.2
2016,2,26,9,15,815.0,79.0,2.5,10.5,439.0,785.99,637.57
2016,2,26,9,30,844.0,83.0,2.4,11.0,492.0,822.89,660.44
2016,2,26,9,45,864.0,86.5,2.35,11.5,539.5,848.8,675.22
2016,2,26,10,0,884.0,90.0,2.3,12.0,587.0,871.45,687.57
2016,2,26,10,15,898.5,92.5,2.15,12.5,629.0,877.22,686.98
2016,2,26,10,30,913.0,95.0,2.0,13.0,671.0,887.13,689.49
2016,2,26,10,45,923.0,97.0,1.85,13.5,705.5,888.97,686.35
2016,2,26,11,0,933.0,99.0,1.7,14.0,740.0,887.04,680.78
2016,2,26,11,15,940.0,100.5,1.6,14.0,766.5,878.28,672.55
2016,2,26,11,30,947.0,102.0,1.5,14.0,793.0,865.74,661.98
2016,2,26,11,45,952.0,102.5,1.4,14.5,811.0,846.87,646.06
2016,2,26,12,0,957.0,103.0,1.3,15.0,829.0,824.37,627.94
2016,2,26,12,15,959.0,103.5,1.25,15.0,838.0,796.16,607.86
2016,2,26,12,30,961.0,104.0,1.2,15.0,847.0,764.65,584.72
2016,2,26,12,45,961.5,103.5,1.15,15.5,847.5,728.06,555.94
2016,2,26,13,0,962.0,103.0,1.1,16.0,848.0,688.58,524.75
2016,2,26,13,15,959.5,102.5,1.1,16.0,838.5,644.65,491.23
2016,2,26,13,30,957.0,102.0,1.1,16.0,829.0,598.4,455.1
2016,2,26,13,45,953.5,100.5,1.15,16.5,811.5,548.71,414.92
2016,2,26,14,0,950.0,99.0,1.2,17.0,794.0,497.22,372.15
2016,2,26,14,15,942.5,97.5,1.2,17.0,767.0,442.63,326.19
2016,2,26,14,30,935.0,96.0,1.2,17.0,740.0,387.08,278.22
2016,2,26,14,45,925.0,94.0,1.3,17.0,705.5,329.73,228.27
2016,2,26,15,0,915.0,92.0,1.4,17.0,671.0,272.16,178.05
2016,2,26,15,15,900.0,89.5,1.4,17.0,629.5,213.45,129.0
2016,2,26,15,30,885.0,87.0,1.4,17.0,588.0,155.57,86.38
2016,2,26,15,45,864.5,84.0,1.45,17.0,540.0,90.04,49.98
2016,2,26,16,0,844.0,81.0,1.5,17.0,492.0,59.24,46.33
2016,2,26,16,15,815.5,77.5,1.35,16.5,439.5,58.0,45.54
2016,2,26,16,30,787.0,74.0,1.2,16.0,387.0,56.75,44.69
2016,2,26,16,45,744.5,69.0,1.1,15.5,331.0,54.19,42.64
2016,2,26,17,0,702.0,64.0,1.0,15.0,275.0,51.6,40.48
2016,2,26,17,15,637.0,57.0,1.05,14.0,219.0,43.04,32.95
2016,2,26,17,30,572.0,50.0,1.1,13.0,163.0,38.86,29.11
2016,2,26,17,45,461.0,39.5,1.15,12.0,112.0,31.4,22.08
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,23.72,13.85
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,13.19,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,105.9,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,273.4,212.78
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,368.62,308.28
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,470.59,397.11
2016,2,27,8,15,587.0,63.0,3.3,11.0,214.0,544.06,457.94
2016,2,27,8,30,654.0,71.0,3.5,12.0,269.0,619.07,516.6
2016,2,27,8,45,694.0,78.0,3.75,13.5,323.5,672.43,554.99
2016,2,27,9,0,734.0,85.0,4.0,15.0,378.0,724.8,591.08
2016,2,27,9,15,764.5,89.5,4.05,15.5,430.0,759.95,614.56
2016,2,27,9,30,795.0,94.0,4.1,16.0,482.0,798.15,639.88
2016,2,27,9,45,813.5,98.5,4.2,16.5,529.0,823.52,655.57
2016,2,27,10,0,832.0,103.0,4.3,17.0,576.0,845.72,668.93
2016,2,27,10,15,848.0,106.0,4.35,17.5,617.0,860.69,676.94
2016,2,27,10,30,864.0,109.0,4.4,18.0,658.0,872.12,682.52
2016,2,27,10,45,873.0,112.0,4.45,18.5,691.5,873.95,681.39
2016,2,27,11,0,882.0,115.0,4.5,19.0,725.0,872.05,677.85
2016,2,27,11,15,889.5,117.0,4.5,19.0,751.0,864.09,671.17
2016,2,27,11,30,897.0,119.0,4.5,19.0,777.0,846.26,657.65
2016,2,27,11,45,900.0,120.5,4.55,19.5,794.5,827.5,642.72
2016,2,27,12,0,903.0,122.0,4.6,20.0,812.0,805.34,625.5
2016,2,27,12,15,905.5,122.5,4.6,20.0,821.0,778.58,606.0
2016,2,27,12,30,908.0,123.0,4.6,20.0,830.0,748.66,582.78
2016,2,27,12,45,906.5,124.0,4.65,20.5,829.5,713.54,554.47
2016,2,27,13,0,905.0,125.0,4.7,21.0,829.0,675.78,523.79
2016,2,27,13,15,902.0,124.5,4.65,21.0,819.5,633.41,489.79
2016,2,27,13,30,899.0,124.0,4.6,21.0,810.0,588.94,453.47
2016,2,27,13,45,892.0,123.5,4.6,21.0,792.0,538.95,412.31
2016,2,27,14,0,885.0,123.0,4.6,21.0,774.0,488.35,369.6
2016,2,27,14,15,876.5,121.5,4.55,21.0,747.5,435.28,323.87
2016,2,27,14,30,868.0,120.0,4.5,21.0,721.0,381.57,276.67
2016,2,27,14,45,855.0,118.0,4.5,21.0,686.5,325.81,227.49
2016,2,27,15,0,842.0,116.0,4.5,21.0,652.0,270.41,178.9
2016,2,27,15,15,825.0,113.0,4.45,20.5,611.0,214.18,132.13
2016,2,27,15,30,808.0,110.0,4.4,20.0,570.0,159.28,91.62
2016,2,27,15,45,783.5,107.0,4.35,20.0,523.0,105.64,63.19
2016,2,27,16,0,759.0,104.0,4.3,20.0,476.0,68.5,53.72
2016,2,27,16,15,727.0,99.0,3.95,19.5,424.5,67.07,52.8
2016,2,27,16,30,695.0,94.0,3.6,19.0,373.0,65.6,51.81
2016,2,27,16,45,650.0,87.0,3.3,18.5,318.5,62.47,49.32
2016,2,27,17,0,605.0,80.0,3.0,18.0,264.0,59.24,46.66
2016,2,27,17,15,537.0,70.5,2.75,17.0,210.0,53.7,41.9
2016,2,27,17,30,469.0,61.0,2.5,16.0,156.0,47.98,36.74
2016,2,27,17,45,362.5,47.5,2.3,15.5,107.0,38.27,27.71
2016,2,27,18,0,256.0,34.0,2.1,15.0,58.0,26.64,16.13
2016,2,27,18,15,128.0,17.0,2.2,14.5,29.0,13.46,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,108.29,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,223.32,173.51
2016,2,28,7,45,327.5,51.5,4.5,13.0,106.5,320.82,266.33
2016,2,28,8,0,441.0,66.0,4.8,14.0,155.0,428.26,359.54
2016,2,28,8,15,220.5,58.5,5.2,14.5,103.0,260.62,220.4
2016,2,28,8,30,0.0,51.0,5.6,15.0,51.0,45.01,32.82
2016,2,28,8,45,0.0,54.5,6.05,16.0,54.5,48.11,35.33
2016,2,28,9,0,0.0,58.0,6.5,17.0,58.0,51.23,37.7
2016,2,28,9,15,0.0,93.5,6.55,17.5,93.5,83.86,64.79
2016,2,28,9,30,0.0,129.0,6.6,18.0,129.0,118.4,93.02
2016,2,28,9,45,0.0,142.0,6.7,19.0,142.0,130.28,102.07
2016,2,28,10,0,0.0,155.0,6.8,20.0,155.0,142.1,110.96
2016,2,28,10,15,22.0,214.5,6.7,20.5,229.0,219.1,173.12
2016,2,28,10,30,44.0,274.0,6.6,21.0,303.0,311.17,245.62
2016,2,28,10,45,45.5,288.0,6.5,21.5,319.0,322.81,253.5
2016,2,28,11,0,47.0,302.0,6.4,22.0,335.0,334.06,261.16
2016,2,28,11,15,57.5,322.5,6.2,22.0,364.5,358.87,279.98
2016,2,28,11,30,68.0,343.0,6.0,22.0,394.0,382.53,297.72
2016,2,28,11,45,39.0,287.0,5.85,22.5,316.5,299.43,232.18
2016,2,28,12,0,10.0,231.0,5.7,23.0,239.0,214.96,165.33
2016,2,28,12,15,33.5,295.0,5.5,23.0,321.5,294.8,227.61
2016,2,28,12,30,57.0,359.0,5.3,23.0,404.0,365.15,281.22
2016,2,28,12,45,163.5,371.0,5.1,23.5,499.5,443.05,340.6
2016,2,28,13,0,270.0,383.0,4.9,24.0,595.0,508.82,388.89
2016,2,28,13,15,333.5,362.0,4.7,24.0,620.5,508.73,387.97
2016,2,28,13,30,397.0,341.0,4.5,24.0,646.0,503.18,382.53
2016,2,28,13,45,625.0,237.5,4.35,24.0,705.0,504.69,381.89
2016,2,28,14,0,853.0,134.0,4.2,24.0,764.0,485.87,363.24
2016,2,28,14,15,572.0,229.5,4.1,24.0,646.0,403.04,299.43
2016,2,28,14,30,291.0,325.0,4.0,24.0,528.0,348.4,260.04
2016,2,28,14,45,542.5,228.5,3.9,24.0,584.5,321.05,230.15
2016,2,28,15,0,794.0,132.0,3.8,24.0,641.0,274.38,181.51
2016,2,28,15,15,776.5,128.5,3.7,24.0,600.5,213.58,131.71
2016,2,28,15,30,759.0,125.0,3.6,24.0,560.0,160.19,92.48
2016,2,28,15,45,736.5,120.0,3.5,24.0,513.5,107.2,63.67
2016,2,28,16,0,714.0,115.0,3.4,24.0,467.0,75.64,58.86
2016,2,28,16,15,681.0,109.0,3.05,23.0,416.0,73.82,57.78
2016,2,28,16,30,648.0,103.0,2.7,22.0,365.0,71.95,56.6
2016,2,28,16,45,604.5,95.0,2.35,21.5,312.0,68.36,53.78
2016,2,28,17,0,561.0,87.0,2.0,21.0,259.0,64.64,50.75
2016,2,28,17,15,492.5,76.5,1.95,20.0,206.0,58.51,45.56
2016,2,28,17,30,424.0,66.0,1.9,19.0,153.0,49.98,38.04
2016,2,28,17,45,322.0,51.0,1.85,18.5,105.0,39.22,28.2
2016,2,28,18,0,220.0,36.0,1.8,18.0,57.0,28.12,17.29
2016,2,28,18,15,110.0,18.0,1.85,17.5,28.5,14.23,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.0,21.0,1.7,14.5,27.5,79.84,0.0
2016,2,29,7,30,128.0,42.0,1.9,15.0,55.0,163.28,126.57
2016,2,29,7,45,228.0,61.5,2.1,16.0,102.0,256.2,209.47
2016,2,29,8,0,328.0,81.0,2.3,17.0,149.0,369.38,304.12
2016,2,29,8,15,396.5,95.0,2.35,17.5,201.5,444.25,365.3
2016,2,29,8,30,465.0,109.0,2.4,18.0,254.0,521.8,426.06
2016,2,29,8,45,232.5,112.0,2.45,18.5,184.5,329.3,270.21
2016,2,29,9,0,0.0,115.0,2.5,19.0,115.0,106.88,83.17
2016,2,29,9,15,0.0,131.0,2.6,19.5,131.0,121.77,95.22
2016,2,29,9,30,0.0,147.0,2.7,20.0,147.0,136.57,106.71
2016,2,29,9,45,2.5,164.5,2.8,20.5,166.0,154.95,121.03
2016,2,29,10,0,5.0,182.0,2.9,21.0,185.0,173.23,135.08
2016,2,29,10,15,8.5,200.0,2.95,21.5,205.5,192.72,149.97
2016,2,29,10,30,12.0,218.0,3.0,22.0,226.0,212.01,164.53
2016,2,29,10,45,16.0,239.0,3.15,22.5,250.0,234.41,181.41
2016,2,29,11,0,20.0,260.0,3.3,23.0,274.0,256.41,197.81
2016,2,29,11,15,100.5,314.5,3.3,23.0,388.5,386.22,298.49
2016,2,29,11,30,181.0,369.0,3.3,23.0,503.0,510.7,391.36
2016,2,29,11,45,495.5,267.5,3.35,23.5,647.5,667.73,510.47
2016,2,29,12,0,810.0,166.0,3.4,24.0,792.0,790.73,600.31
2016,2,29,12,15,549.5,274.0,3.45,24.0,700.5,672.87,510.35
2016,2,29,12,30,289.0,382.0,3.5,24.0,609.0,558.57,423.06
2016,2,29,12,45,558.5,271.0,3.55,24.0,710.0,624.94,475.51
2016,2,29,13,0,828.0,160.0,3.6,24.0,811.0,668.2,508.29
2016,2,29,13,15,555.5,267.0,3.65,24.0,701.5,561.18,425.96
2016,2,29,13,30,283.0,374.0,3.7,24.0,592.0,470.75,356.5
2016,2,29,13,45,308.0,358.5,3.75,24.5,591.5,449.76,339.67
2016,2,29,14,0,333.0,343.0,3.8,25.0,591.0,426.29,320.18
2016,2,29,14,15,283.0,340.0,3.8,24.5,546.0,380.27,285.29
2016,2,29,14,30,233.0,337.0,3.8,24.0,501.0,344.09,257.94
2016,2,29,14,45,464.5,257.0,3.85,24.0,563.0,322.38,233.6
2016,2,29,15,0,696.0,177.0,3.9,24.0,625.0,283.92,192.75
2016,2,29,15,15,676.5,172.0,3.9,24.0,585.0,232.63,150.85
2016,2,29,15,30,657.0,167.0,3.9,24.0,545.0,183.31,114.46
2016,2,29,15,45,627.5,161.5,3.9,24.0,499.0,135.32,87.55
2016,2,29,16,0,598.0,156.0,3.9,24.0,453.0,103.53,82.32
2016,2,29,16,15,561.5,147.5,3.65,23.5,403.0,99.91,79.73
2016,2,29,16,30,525.0,139.0,3.4,23.0,353.0,96.13,76.94
2016,2,29,16,45,478.0,127.0,3.15,22.5,301.0,89.66,71.78
2016,2,29,17,0,431.0,115.0,2.9,22.0,249.0,82.89,66.23
2016,2,29,17,15,364.0,99.5,2.65,21.0,197.5,73.14,58.03
2016,2,29,17,30,297.0,84.0,2.4,20.0,146.0,63.0,49.17
2016,2,29,17,45,215.0,62.5,2.2,19.5,100.0,48.7,36.27
2016,2,29,18,0,133.0,41.0,2.0,19.0,54.0,32.51,21.12
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.0,16.65,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,84.5,20.0,3.5,16.5,29.0,90.48,13.06
2016,3,1,7,30,169.0,40.0,3.7,17.0,58.0,198.94,155.6
2016,3,1,7,45,263.0,57.0,3.95,17.5,104.0,287.11,234.97
2016,3,1,8,0,357.0,74.0,4.2,18.0,150.0,381.73,315.84
2016,3,1,8,15,437.0,80.0,4.4,18.5,199.5,455.84,377.81
2016,3,1,8,30,517.0,86.0,4.6,19.0,249.0,540.77,445.67
2016,3,1,8,45,436.0,120.0,4.8,20.0,275.0,521.05,426.47
2016,3,1,9,0,355.0,154.0,5.0,21.0,301.0,484.43,393.97
2016,3,1,9,15,570.5,126.0,5.1,21.5,396.5,657.13,528.71
2016,3,1,9,30,786.0,98.0,5.2,22.0,492.0,806.9,637.15
2016,3,1,9,45,691.5,133.5,5.3,22.5,504.0,776.17,611.16
2016,3,1,10,0,597.0,169.0,5.4,23.0,516.0,733.36,576.96
2016,3,1,10,15,741.5,135.0,5.5,23.0,596.0,817.87,638.32
2016,3,1,10,30,886.0,101.0,5.6,23.0,676.0,886.25,686.13
2016,3,1,10,45,904.0,100.0,5.75,23.0,712.0,891.61,689.04
2016,3,1,11,0,922.0,99.0,5.9,23.0,748.0,893.24,689.75
2016,3,1,11,15,929.5,100.5,6.0,23.0,774.5,884.89,683.27
2016,3,1,11,30,937.0,102.0,6.1,23.0,801.0,872.76,674.27
2016,3,1,11,45,945.5,100.5,6.25,23.0,820.0,854.61,661.3
2016,3,1,12,0,954.0,99.0,6.4,23.0,839.0,832.76,645.73
2016,3,1,12,15,956.0,99.5,6.45,23.0,848.0,804.42,625.09
2016,3,1,12,30,958.0,100.0,6.5,23.0,857.0,772.79,602.04
2016,3,1,12,45,960.5,98.5,6.55,23.0,857.5,736.47,573.65
2016,3,1,13,0,963.0,97.0,6.6,23.0,858.0,697.14,542.5
2016,3,1,13,15,961.0,96.5,6.55,23.0,848.5,653.22,506.95
2016,3,1,13,30,959.0,96.0,6.5,23.0,839.0,606.94,468.87
2016,3,1,13,45,956.0,94.5,6.5,23.0,821.5,557.15,427.31
2016,3,1,14,0,953.0,93.0,6.5,23.0,804.0,505.52,383.25
2016,3,1,14,15,946.0,92.0,6.45,23.0,777.5,451.1,335.88
2016,3,1,14,30,939.0,91.0,6.4,23.0,751.0,395.66,286.7
2016,3,1,14,45,918.0,94.5,6.35,23.0,714.5,338.92,236.23
2016,3,1,15,0,897.0,98.0,6.3,23.0,678.0,282.98,186.78
2016,3,1,15,15,882.5,95.5,6.2,22.5,636.5,224.88,137.72
2016,3,1,15,30,868.0,93.0,6.1,22.0,595.0,159.86,88.08
2016,3,1,15,45,853.0,88.0,6.05,22.0,548.5,101.41,54.39
2016,3,1,16,0,838.0,83.0,6.0,22.0,502.0,60.02,45.99
2016,3,1,16,15,810.5,79.5,5.7,21.5,450.0,58.87,45.28
2016,3,1,16,30,783.0,76.0,5.4,21.0,398.0,57.71,44.53
2016,3,1,16,45,751.0,69.5,5.1,20.5,343.5,54.06,41.59
2016,3,1,17,0,719.0,63.0,4.8,20.0,289.0,50.26,38.44
2016,3,1,17,15,658.5,56.5,4.35,19.0,232.5,46.17,34.99
2016,3,1,17,30,598.0,50.0,3.9,18.0,176.0,38.44,28.16
2016,3,1,17,45,501.5,40.0,3.45,17.0,124.0,31.45,21.75
2016,3,1,18,0,405.0,30.0,3.0,16.0,72.0,24.22,14.64
2016,3,1,18,15,202.5,15.0,2.9,15.5,36.0,11.99,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.5,16.5,2.15,8.5,38.0,171.33,59.95
2016,3,2,7,30,399.0,33.0,2.3,9.0,76.0,341.24,277.87
2016,3,2,7,45,494.5,43.5,2.5,10.0,128.5,432.81,362.1
2016,3,2,8,0,590.0,54.0,2.7,11.0,181.0,530.01,443.83
2016,3,2,8,15,650.0,60.5,3.1,12.0,237.5,599.28,499.62
2016,3,2,8,30,710.0,67.0,3.5,13.0,294.0,664.53,549.65
2016,3,2,8,45,744.0,73.0,3.9,14.0,349.0,714.33,585.83
2016,3,2,9,0,778.0,79.0,4.3,15.0,404.0,762.59,619.86
2016,3,2,9,15,805.0,83.0,4.3,15.5,456.0,800.58,644.81
2016,3,2,9,30,832.0,87.0,4.3,16.0,508.0,836.04,667.42
2016,3,2,9,45,844.5,92.5,4.3,16.5,553.5,857.93,679.83
2016,3,2,10,0,857.0,98.0,4.3,17.0,599.0,876.44,689.83
2016,3,2,10,15,870.5,100.5,4.3,17.5,640.0,888.78,695.51
2016,3,2,10,30,884.0,103.0,4.3,18.0,681.0,889.71,693.2
2016,3,2,10,45,887.0,108.5,4.35,18.5,712.5,889.26,690.43
2016,3,2,11,0,890.0,114.0,4.4,19.0,744.0,885.07,685.31
2016,3,2,11,15,896.5,115.5,4.45,19.5,769.5,875.97,676.93
2016,3,2,11,30,903.0,117.0,4.5,20.0,795.0,863.25,666.19
2016,3,2,11,45,899.5,122.0,4.55,20.5,810.0,842.41,649.89
2016,3,2,12,0,896.0,127.0,4.6,21.0,825.0,818.31,631.44
2016,3,2,12,15,897.5,127.5,4.6,21.5,833.5,790.62,610.25
2016,3,2,12,30,899.0,128.0,4.6,22.0,842.0,759.87,586.05
2016,3,2,12,45,887.0,134.5,4.7,22.5,838.5,725.25,558.48
2016,3,2,13,0,875.0,141.0,4.8,23.0,835.0,685.12,526.6
2016,3,2,13,15,871.0,140.5,4.8,23.0,825.0,641.74,492.59
2016,3,2,13,30,867.0,140.0,4.8,23.0,815.0,596.44,456.4
2016,3,2,13,45,851.5,143.5,4.85,23.5,794.5,547.15,415.63
2016,3,2,14,0,836.0,147.0,4.9,24.0,774.0,497.37,373.69
2016,3,2,14,15,826.5,145.0,4.95,24.0,747.0,445.28,329.81
2016,3,2,14,30,817.0,143.0,5.0,24.0,720.0,392.81,284.65
2016,3,2,14,45,812.0,136.0,5.05,24.0,687.0,337.48,236.52
2016,3,2,15,0,807.0,129.0,5.1,24.0,654.0,281.82,188.06
2016,3,2,15,15,789.5,126.0,5.05,24.0,613.5,227.01,142.21
2016,3,2,15,30,772.0,123.0,5.0,24.0,573.0,166.56,96.3
2016,3,2,15,45,452.0,174.0,5.0,24.0,432.5,136.61,92.37
2016,3,2,16,0,132.0,225.0,5.0,24.0,292.0,158.22,128.11
2016,3,2,16,15,386.5,167.0,4.8,23.5,333.0,111.13,89.18
2016,3,2,16,30,641.0,109.0,4.6,23.0,374.0,75.71,59.53
2016,3,2,16,45,591.5,102.0,4.4,22.5,320.0,73.11,57.62
2016,3,2,17,0,542.0,95.0,4.2,22.0,266.0,70.48,55.58
2016,3,2,17,15,475.5,84.0,4.0,21.0,213.0,62.07,48.49
2016,3,2,17,30,409.0,73.0,3.8,20.0,160.0,54.94,42.25
2016,3,2,17,45,307.5,57.0,3.65,19.5,111.5,43.6,31.97
2016,3,2,18,0,206.0,41.0,3.5,19.0,63.0,31.88,20.86
2016,3,2,18,15,103.0,20.5,3.65,19.0,31.5,16.14,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
