Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,894.0,96.5,5.05,26.0,680.5,249.06,154.78
2016,3,13,15,30,880.0,94.0,4.7,26.0,638.0,190.52,108.37
2016,3,13,15,45,859.5,91.5,4.4,26.0,589.0,123.99,64.23
2016,3,13,16,0,839.0,89.0,4.1,26.0,540.0,67.75,51.54
2016,3,13,16,15,813.0,85.5,3.6,25.0,486.5,61.94,47.07
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,61.02,46.66
2016,3,13,16,45,747.5,77.5,2.7,23.5,376.0,59.18,45.36
2016,3,13,17,0,708.0,73.0,2.3,23.0,319.0,52.23,39.61
2016,3,13,17,15,651.0,66.0,2.15,22.0,261.5,48.52,36.61
2016,3,13,17,30,594.0,59.0,2.0,21.0,204.0,44.67,33.35
2016,3,13,17,45,500.0,49.5,1.9,20.0,149.5,38.46,27.8
2016,3,13,18,0,406.0,40.0,1.8,19.0,95.0,32.07,21.8
2016,3,13,18,15,242.0,25.5,1.75,18.5,53.5,20.7,9.91
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,10.01,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,13.19,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,39.06,4.9
2016,3,14,7,15,258.0,36.0,3.5,15.0,77.5,252.91,201.8
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,452.84,372.48
2016,3,14,7,45,596.5,50.5,3.75,17.0,183.5,538.35,443.02
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,622.08,508.44
2016,3,14,8,15,726.5,63.5,3.75,18.5,300.0,687.49,556.55
2016,3,14,8,30,776.0,69.0,3.6,19.0,359.0,752.82,602.2
2016,3,14,8,45,808.0,73.5,3.45,20.0,416.5,801.44,632.5
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,848.21,660.29
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,883.97,680.61
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,908.24,692.66
2016,3,14,9,45,902.5,88.0,3.45,24.0,629.0,930.21,703.12
2016,3,14,10,0,918.0,91.0,3.5,25.0,677.0,948.77,711.22
2016,3,14,10,15,930.5,93.0,3.75,25.5,718.5,959.81,717.01
2016,3,14,10,30,943.0,95.0,4.0,26.0,760.0,967.09,720.4
2016,3,14,10,45,951.0,97.5,4.3,27.0,794.0,966.98,717.78
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,962.91,712.61
2016,3,14,11,15,965.5,101.0,4.6,28.5,854.5,951.99,702.91
2016,3,14,11,30,972.0,102.0,4.6,29.0,881.0,937.19,690.85
2016,3,14,11,45,975.5,103.0,4.6,29.5,898.0,916.03,674.83
2016,3,14,12,0,979.0,104.0,4.6,30.0,915.0,891.2,656.47
2016,3,14,12,15,980.5,104.0,4.6,30.0,923.0,860.3,635.41
2016,3,14,12,30,982.0,104.0,4.6,30.0,931.0,826.09,612.1
2016,3,14,12,45,981.0,104.5,4.65,30.0,929.5,787.41,585.77
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,745.9,555.38
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,699.62,520.75
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,651.08,483.69
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,598.9,443.04
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,545.17,400.13
2016,3,14,14,15,954.0,102.0,4.55,29.5,837.5,488.88,354.55
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,431.71,307.06
2016,3,14,14,45,929.5,101.5,4.3,29.0,771.0,372.39,256.6
2016,3,14,15,0,913.0,102.0,4.2,29.0,733.0,313.57,206.23
2016,3,14,15,15,898.5,99.5,3.95,28.5,689.5,253.74,156.31
2016,3,14,15,30,884.0,97.0,3.7,28.0,646.0,186.74,104.12
2016,3,14,15,45,863.0,94.5,3.5,28.0,596.0,127.96,66.21
2016,3,14,16,0,842.0,92.0,3.3,28.0,546.0,71.43,54.14
2016,3,14,16,15,815.0,88.0,3.05,27.0,492.0,63.7,48.12
2016,3,14,16,30,788.0,84.0,2.8,26.0,438.0,62.46,47.47
2016,3,14,16,45,750.0,79.0,2.6,25.5,381.0,60.3,45.91
2016,3,14,17,0,712.0,74.0,2.4,25.0,324.0,52.91,39.84
2016,3,14,17,15,655.0,67.5,2.35,24.0,266.0,49.62,37.24
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,46.24,34.42
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,39.68,28.61
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,32.9,22.33
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,21.09,10.37
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,10.01,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,53.47,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,147.51,57.25
2016,3,15,7,15,286.5,36.0,3.9,16.5,75.5,274.65,219.35
2016,3,15,7,30,422.0,51.0,3.9,17.0,122.0,398.04,327.48
2016,3,15,7,45,519.0,59.0,3.95,18.0,179.0,494.24,407.55
2016,3,15,8,0,616.0,67.0,4.0,19.0,236.0,594.91,486.12
2016,3,15,8,15,667.5,73.5,3.9,20.0,294.0,660.84,533.84
2016,3,15,8,30,719.0,80.0,3.8,21.0,352.0,727.15,579.5
2016,3,15,8,45,759.5,83.5,3.75,22.0,409.5,775.16,610.02
2016,3,15,9,0,800.0,87.0,3.7,23.0,467.0,827.28,642.47
2016,3,15,9,15,824.0,90.5,3.7,24.0,519.5,862.86,662.53
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,895.69,680.36
2016,3,15,9,45,868.0,96.5,3.7,26.0,620.0,920.65,692.53
2016,3,15,10,0,888.0,99.0,3.7,27.0,668.0,933.47,696.45
2016,3,15,10,15,900.5,101.0,3.75,27.5,709.0,944.3,700.89
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,951.47,703.03
2016,3,15,10,45,922.5,104.5,3.9,28.5,784.0,951.61,700.97
2016,3,15,11,0,932.0,106.0,4.0,29.0,818.0,947.93,696.58
2016,3,15,11,15,938.0,107.5,4.05,29.0,843.5,937.32,688.88
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,922.91,678.85
2016,3,15,11,45,939.0,114.5,4.2,29.0,883.5,899.55,663.18
2016,3,15,12,0,934.0,120.0,4.3,29.0,898.0,872.84,645.33
2016,3,15,12,15,935.0,120.5,4.35,29.0,905.0,842.96,625.11
2016,3,15,12,30,936.0,121.0,4.4,29.0,912.0,809.94,602.73
2016,3,15,12,45,936.5,120.0,4.5,29.5,911.0,772.25,575.36
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,731.81,544.75
2016,3,15,13,15,933.5,118.5,4.55,29.5,899.0,686.73,511.88
2016,3,15,13,30,930.0,118.0,4.5,29.0,888.0,639.55,476.68
2016,3,15,13,45,927.0,115.5,4.5,29.0,868.5,589.13,437.33
2016,3,15,14,0,924.0,113.0,4.5,29.0,849.0,537.02,395.67
2016,3,15,14,15,916.5,111.5,4.4,29.0,821.5,482.31,350.77
2016,3,15,14,30,909.0,110.0,4.3,29.0,794.0,426.76,304.13
2016,3,15,14,45,788.5,152.0,4.2,29.0,725.5,363.37,253.31
2016,3,15,15,0,668.0,194.0,4.1,29.0,657.0,309.36,210.93
2016,3,15,15,15,601.5,200.5,3.85,28.5,599.0,258.04,171.13
2016,3,15,15,30,535.0,207.0,3.6,28.0,541.0,213.26,139.0
2016,3,15,15,45,418.0,219.0,3.35,28.0,467.5,174.89,117.77
2016,3,15,16,0,301.0,231.0,3.1,28.0,394.0,157.59,117.01
2016,3,15,16,15,382.0,191.0,2.8,27.0,377.0,132.21,104.92
2016,3,15,16,30,463.0,151.0,2.5,26.0,360.0,101.55,80.2
2016,3,15,16,45,433.0,137.5,2.25,25.5,313.0,94.66,74.89
2016,3,15,17,0,403.0,124.0,2.0,25.0,266.0,87.39,69.1
2016,3,15,17,15,372.0,105.0,2.0,24.0,218.5,75.71,59.55
2016,3,15,17,30,341.0,86.0,2.0,23.0,171.0,63.42,49.17
2016,3,15,17,45,285.5,67.5,2.0,22.0,126.0,50.79,38.17
2016,3,15,18,0,230.0,49.0,2.0,21.0,81.0,37.6,26.35
2016,3,15,18,15,115.0,30.5,2.15,20.5,46.5,24.6,13.33
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,32.5,11.0,1.85,13.5,12.5,29.02,0.0
2016,3,16,7,0,65.0,22.0,2.0,14.0,25.0,84.37,39.96
2016,3,16,7,15,137.5,42.5,2.15,14.5,61.5,168.73,134.69
2016,3,16,7,30,210.0,63.0,2.3,15.0,98.0,248.64,205.56
2016,3,16,7,45,263.0,80.0,2.45,15.5,141.5,312.74,260.92
2016,3,16,8,0,316.0,97.0,2.6,16.0,185.0,396.68,329.78
2016,3,16,8,15,370.5,112.0,2.9,16.5,237.5,465.48,384.84
2016,3,16,8,30,425.0,127.0,3.2,17.0,290.0,535.88,439.45
2016,3,16,8,45,502.0,130.0,3.55,18.0,350.5,611.54,496.53
2016,3,16,9,0,579.0,133.0,3.9,19.0,411.0,696.61,557.92
2016,3,16,9,15,699.0,118.0,4.1,19.5,490.0,792.45,625.83
2016,3,16,9,30,819.0,103.0,4.3,20.0,569.0,882.91,687.95
2016,3,16,9,45,840.0,105.0,4.55,21.0,616.5,907.91,701.92
2016,3,16,10,0,861.0,107.0,4.8,22.0,664.0,929.64,714.2
2016,3,16,10,15,874.0,109.5,4.7,22.0,704.0,941.14,719.64
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,940.24,716.66
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,940.34,713.21
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,936.71,707.6
2016,3,16,11,15,911.5,116.0,4.2,23.5,835.0,925.29,696.48
2016,3,16,11,30,917.0,117.0,4.0,24.0,860.0,910.22,683.11
2016,3,16,11,45,917.5,119.5,3.8,24.5,875.0,888.82,665.65
2016,3,16,12,0,918.0,122.0,3.6,25.0,890.0,864.04,646.11
2016,3,16,12,15,919.0,122.5,3.4,25.0,897.0,834.53,624.75
2016,3,16,12,30,920.0,123.0,3.2,25.0,904.0,801.95,601.39
2016,3,16,12,45,915.5,125.0,3.05,25.0,901.5,763.88,573.71
2016,3,16,13,0,911.0,127.0,2.9,25.0,899.0,723.38,543.12
2016,3,16,13,15,907.5,126.5,2.75,25.0,888.0,679.2,509.48
2016,3,16,13,30,904.0,126.0,2.6,25.0,877.0,633.01,473.75
2016,3,16,13,45,894.5,127.0,2.5,25.5,856.5,583.04,433.82
2016,3,16,14,0,885.0,128.0,2.4,26.0,836.0,531.98,392.3
2016,3,16,14,15,876.5,126.5,2.3,26.0,808.0,478.59,348.88
2016,3,16,14,30,868.0,125.0,2.2,26.0,780.0,420.03,300.61
2016,3,16,14,45,831.5,135.0,2.15,26.0,739.5,364.91,254.52
2016,3,16,15,0,795.0,145.0,2.1,26.0,699.0,312.74,210.61
2016,3,16,15,15,777.5,141.5,2.0,25.5,656.5,250.41,159.61
2016,3,16,15,30,760.0,138.0,1.9,25.0,614.0,195.73,117.02
2016,3,16,15,45,725.5,138.0,1.85,25.0,564.5,143.94,83.53
2016,3,16,16,0,691.0,138.0,1.8,25.0,515.0,96.21,65.89
2016,3,16,16,15,659.0,131.5,1.65,24.5,462.5,86.33,67.63
2016,3,16,16,30,627.0,125.0,1.5,24.0,410.0,84.95,66.86
2016,3,16,16,45,566.0,121.0,1.35,24.0,353.5,85.31,67.39
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,83.0,65.62
2016,3,16,17,15,445.0,104.5,1.1,23.0,242.5,75.66,59.72
2016,3,16,17,30,385.0,92.0,1.0,22.0,188.0,68.0,53.31
2016,3,16,17,45,287.5,75.0,0.95,21.5,136.5,56.45,43.12
2016,3,16,18,0,190.0,58.0,0.9,21.0,85.0,45.3,32.93
2016,3,16,18,15,105.5,34.0,0.95,20.5,48.0,27.19,15.62
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,9.1,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.0,1.25,17.5,2.0,1.82,0.0
2016,3,17,7,0,0.0,4.0,1.4,18.0,4.0,3.5,0.0
2016,3,17,7,15,0.0,10.0,1.4,18.5,10.0,8.77,1.51
2016,3,17,7,30,0.0,16.0,1.4,19.0,16.0,14.06,6.11
2016,3,17,7,45,0.0,23.0,1.45,19.5,23.0,20.23,11.41
2016,3,17,8,0,0.0,30.0,1.5,20.0,30.0,26.41,16.63
2016,3,17,8,15,0.0,52.0,1.45,20.0,52.0,45.9,32.95
2016,3,17,8,30,0.0,74.0,1.4,20.0,74.0,65.45,49.1
2016,3,17,8,45,6.5,123.0,1.35,20.5,126.5,120.05,93.78
2016,3,17,9,0,13.0,172.0,1.3,21.0,179.0,176.14,138.31
2016,3,17,9,15,6.5,153.5,1.3,21.5,157.0,148.37,115.1
2016,3,17,9,30,0.0,135.0,1.3,22.0,135.0,122.79,93.95
2016,3,17,9,45,15.0,196.5,1.3,22.5,206.5,196.76,152.31
2016,3,17,10,0,30.0,258.0,1.3,23.0,278.0,287.23,221.04
2016,3,17,10,15,70.5,301.5,1.3,23.0,351.5,367.99,281.7
2016,3,17,10,30,111.0,345.0,1.3,23.0,425.0,447.21,339.51
2016,3,17,10,45,83.5,347.0,1.35,23.5,408.5,418.19,315.93
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,389.85,293.61
2016,3,17,11,15,56.5,361.0,1.4,24.0,406.0,397.04,298.51
2016,3,17,11,30,57.0,373.0,1.4,24.0,420.0,403.72,302.86
2016,3,17,11,45,65.0,387.5,1.45,24.5,442.0,418.52,312.87
2016,3,17,12,0,73.0,402.0,1.5,25.0,464.0,432.19,321.96
2016,3,17,12,15,43.5,337.0,1.55,25.0,374.0,342.0,256.06
2016,3,17,12,30,14.0,272.0,1.6,25.0,284.0,252.62,189.68
2016,3,17,12,45,185.5,336.0,1.65,25.0,494.0,434.79,327.41
2016,3,17,13,0,357.0,400.0,1.7,25.0,704.0,592.11,438.96
2016,3,17,13,15,328.0,403.0,1.7,25.0,680.0,552.97,409.2
2016,3,17,13,30,299.0,406.0,1.7,25.0,656.0,515.39,381.81
2016,3,17,13,45,558.5,280.5,1.7,25.0,733.5,529.29,392.5
2016,3,17,14,0,818.0,155.0,1.7,25.0,811.0,521.08,384.07
2016,3,17,14,15,690.0,210.5,1.65,25.0,751.5,459.8,336.18
2016,3,17,14,30,562.0,266.0,1.6,25.0,692.0,412.41,299.23
2016,3,17,14,45,410.5,298.0,1.55,25.0,602.0,349.95,253.05
2016,3,17,15,0,259.0,330.0,1.5,25.0,512.0,308.57,224.42
2016,3,17,15,15,255.0,309.5,1.5,24.5,479.5,272.08,196.55
2016,3,17,15,30,251.0,289.0,1.5,24.0,447.0,236.39,169.89
2016,3,17,15,45,349.5,245.0,1.5,24.0,446.5,195.75,137.36
2016,3,17,16,0,448.0,201.0,1.5,24.0,446.0,134.96,98.38
2016,3,17,16,15,547.0,154.0,1.5,24.0,424.0,101.41,80.32
2016,3,17,16,30,646.0,107.0,1.5,24.0,402.0,71.45,55.42
2016,3,17,16,45,588.5,106.5,1.5,24.0,349.0,73.79,57.64
2016,3,17,17,0,531.0,106.0,1.5,24.0,296.0,75.38,59.17
2016,3,17,17,15,487.0,93.0,1.35,23.0,244.5,67.53,52.79
2016,3,17,17,30,443.0,80.0,1.2,22.0,193.0,59.31,45.86
2016,3,17,17,45,358.0,66.0,1.1,21.5,142.0,49.81,37.46
2016,3,17,18,0,273.0,52.0,1.0,21.0,91.0,39.95,28.45
2016,3,17,18,15,136.5,33.0,1.05,20.5,52.5,26.54,15.34
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,12.73,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,39.8,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,114.04,69.92
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,230.76,182.55
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,334.88,270.72
2016,3,18,7,45,380.0,81.5,1.25,19.5,175.0,419.81,340.23
2016,3,18,8,0,461.0,95.0,1.4,20.0,228.0,509.49,410.39
2016,3,18,8,15,230.5,66.0,1.45,20.0,132.5,290.74,237.7
2016,3,18,8,30,0.0,37.0,1.5,20.0,37.0,32.62,21.6
2016,3,18,8,45,0.0,54.0,1.6,20.5,54.0,47.69,34.13
2016,3,18,9,0,0.0,71.0,1.7,21.0,71.0,62.8,46.35
2016,3,18,9,15,0.0,106.5,1.7,21.0,106.5,95.57,72.86
2016,3,18,9,30,0.0,142.0,1.7,21.0,142.0,129.61,99.95
2016,3,18,9,45,3.0,168.0,1.75,21.5,170.0,157.09,121.33
2016,3,18,10,0,6.0,194.0,1.8,22.0,198.0,184.43,142.29
2016,3,18,10,15,7.0,203.0,1.75,22.5,208.0,193.0,148.26
2016,3,18,10,30,8.0,212.0,1.7,23.0,218.0,201.54,154.23
2016,3,18,10,45,41.5,289.0,1.65,23.5,321.5,319.16,243.86
2016,3,18,11,0,75.0,366.0,1.6,24.0,425.0,424.44,320.37
2016,3,18,11,15,53.0,350.0,1.5,24.0,392.5,382.8,288.12
2016,3,18,11,30,31.0,334.0,1.4,24.0,360.0,342.88,257.89
2016,3,18,11,45,94.0,382.5,1.3,24.5,462.5,437.94,327.55
2016,3,18,12,0,157.0,431.0,1.2,25.0,565.0,535.58,395.31
2016,3,18,12,15,117.0,423.0,1.05,25.0,523.5,485.05,357.21
2016,3,18,12,30,77.0,415.0,0.9,25.0,482.0,432.31,318.63
2016,3,18,12,45,276.5,383.0,0.8,25.5,619.5,543.48,398.93
2016,3,18,13,0,476.0,351.0,0.7,26.0,757.0,631.96,458.07
2016,3,18,13,15,244.5,302.0,0.8,26.0,510.5,417.21,307.71
2016,3,18,13,30,13.0,253.0,0.9,26.0,264.0,228.9,169.97
2016,3,18,13,45,420.5,201.5,1.0,26.0,540.5,393.33,294.13
2016,3,18,14,0,828.0,150.0,1.1,26.0,817.0,523.24,382.36
2016,3,18,14,15,648.5,224.5,1.2,26.0,736.5,454.14,329.48
2016,3,18,14,30,469.0,299.0,1.3,26.0,656.0,402.83,291.66
2016,3,18,14,45,427.5,300.5,1.4,26.0,614.5,357.81,257.17
2016,3,18,15,0,386.0,302.0,1.5,26.0,573.0,323.44,230.58
2016,3,18,15,15,382.0,283.0,1.5,26.0,537.5,281.13,197.24
2016,3,18,15,30,378.0,264.0,1.5,26.0,502.0,239.46,165.53
2016,3,18,15,45,194.5,226.5,1.55,26.0,349.0,182.14,131.22
2016,3,18,16,0,11.0,189.0,1.6,26.0,196.0,155.85,118.34
2016,3,18,16,15,6.5,170.0,1.6,25.5,174.0,140.55,112.13
2016,3,18,16,30,2.0,151.0,1.6,25.0,152.0,125.58,100.4
2016,3,18,16,45,1.0,131.0,1.65,24.5,131.5,109.74,87.74
2016,3,18,17,0,0.0,111.0,1.7,24.0,111.0,93.72,74.69
2016,3,18,17,15,0.0,91.0,2.0,23.0,91.0,77.52,61.33
2016,3,18,17,30,0.0,71.0,2.3,22.0,71.0,61.13,47.43
2016,3,18,17,45,0.0,52.0,2.65,21.5,52.0,45.31,33.6
2016,3,18,18,0,0.0,33.0,3.0,21.0,33.0,29.1,19.22
2016,3,18,18,15,0.0,18.5,3.75,20.0,18.5,16.28,7.36
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.64,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,8.19,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,15.85,5.83
2016,3,19,7,15,0.0,40.0,6.85,7.0,40.0,39.23,27.79
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,62.45,48.69
2016,3,19,7,45,11.0,85.0,6.95,7.5,88.0,94.1,77.02
2016,3,19,8,0,22.0,108.0,7.0,8.0,114.0,136.86,114.55
2016,3,19,8,15,99.5,136.5,7.0,8.5,175.0,246.73,211.14
2016,3,19,8,30,177.0,165.0,7.0,9.0,236.0,345.64,296.02
2016,3,19,8,45,446.5,141.5,7.05,9.5,353.5,582.28,497.08
2016,3,19,9,0,716.0,118.0,7.1,10.0,471.0,806.3,675.1
2016,3,19,9,15,742.5,123.5,7.05,10.5,523.0,844.79,700.61
2016,3,19,9,30,769.0,129.0,7.0,11.0,575.0,880.78,724.51
2016,3,19,9,45,793.0,130.5,7.0,11.5,623.0,906.91,740.85
2016,3,19,10,0,817.0,132.0,7.0,12.0,671.0,924.7,750.87
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.5,937.79,757.23
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,947.23,761.0
2016,3,19,10,45,862.0,137.5,6.85,13.5,787.0,950.56,760.38
2016,3,19,11,0,878.0,137.0,6.8,14.0,822.0,950.05,757.13
2016,3,19,11,15,885.0,138.5,6.75,14.0,847.0,939.75,748.31
2016,3,19,11,30,892.0,140.0,6.7,14.0,872.0,925.71,736.96
2016,3,19,11,45,902.0,138.0,6.65,14.5,890.5,899.84,715.67
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,878.38,697.88
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,848.89,675.38
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,816.32,650.68
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,780.05,621.47
2016,3,19,13,0,924.0,131.0,6.3,16.0,924.0,740.89,588.96
2016,3,19,13,15,921.5,130.0,6.2,16.0,913.0,696.13,552.62
2016,3,19,13,30,919.0,129.0,6.1,16.0,902.0,649.28,513.99
2016,3,19,13,45,918.0,126.0,6.1,16.0,883.5,599.72,472.68
2016,3,19,14,0,917.0,123.0,6.1,16.0,865.0,548.34,428.86
2016,3,19,14,15,910.0,121.5,6.05,16.0,837.0,493.89,381.4
2016,3,19,14,30,903.0,120.0,6.0,16.0,809.0,438.58,332.12
2016,3,19,14,45,896.5,116.0,5.95,16.0,774.0,380.95,280.04
2016,3,19,15,0,890.0,112.0,5.9,16.0,739.0,322.91,227.15
2016,3,19,15,15,876.0,109.0,5.8,15.5,696.0,256.57,168.93
2016,3,19,15,30,862.0,106.0,5.7,15.0,653.0,197.82,119.74
2016,3,19,15,45,845.0,102.0,5.65,15.0,604.5,139.33,78.06
2016,3,19,16,0,828.0,98.0,5.6,15.0,556.0,82.69,53.12
2016,3,19,16,15,802.0,94.0,5.45,14.5,502.0,67.43,53.92
2016,3,19,16,30,776.0,90.0,5.3,14.0,448.0,66.42,53.35
2016,3,19,16,45,739.5,84.5,5.15,14.0,391.0,58.21,46.26
2016,3,19,17,0,703.0,79.0,5.0,14.0,334.0,56.09,44.53
2016,3,19,17,15,648.5,72.0,4.6,13.0,276.0,52.6,41.68
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,49.0,38.57
2016,3,19,17,45,505.5,55.0,3.8,11.5,162.5,42.6,32.65
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,35.98,26.26
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,24.34,14.65
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,11.85,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,92.37,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,245.49,183.39
2016,3,20,7,15,390.0,39.0,3.55,5.5,97.5,354.16,299.98
2016,3,20,7,30,511.0,52.0,3.6,6.0,148.0,471.52,404.39
2016,3,20,7,45,581.0,61.0,3.65,7.0,205.5,552.87,472.5
2016,3,20,8,0,651.0,70.0,3.7,8.0,263.0,636.99,539.02
2016,3,20,8,15,698.0,76.0,3.75,8.5,322.0,700.27,586.92
2016,3,20,8,30,745.0,82.0,3.8,9.0,381.0,763.55,633.0
2016,3,20,8,45,776.5,87.5,3.9,10.0,438.0,807.31,661.85
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,854.5,692.57
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.0,890.38,714.8
2016,3,20,9,30,855.0,101.0,3.9,12.0,601.0,923.42,734.68
2016,3,20,9,45,872.5,104.0,3.9,12.5,649.0,946.61,747.6
2016,3,20,10,0,890.0,107.0,3.9,13.0,697.0,966.36,758.13
2016,3,20,10,15,903.0,109.5,3.95,13.0,738.5,968.6,758.11
2016,3,20,10,30,916.0,112.0,4.0,13.0,780.0,976.4,762.37
2016,3,20,10,45,925.5,113.0,4.05,13.5,814.0,975.55,759.25
2016,3,20,11,0,935.0,114.0,4.1,14.0,848.0,970.88,753.72
2016,3,20,11,15,941.5,115.5,4.15,14.0,873.5,960.18,745.56
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,945.66,734.91
2016,3,20,11,45,953.5,116.5,4.3,14.5,916.0,924.55,718.79
2016,3,20,12,0,959.0,116.0,4.4,15.0,933.0,899.82,700.39
2016,3,20,12,15,961.0,116.5,4.45,15.0,941.0,869.73,679.16
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,836.37,655.55
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,798.2,627.43
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,757.14,594.97
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,711.25,558.87
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,663.13,520.27
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,612.02,478.42
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,559.07,433.96
2016,3,20,14,15,950.0,108.5,4.7,16.0,858.5,502.7,385.61
2016,3,20,14,30,943.0,107.0,4.7,16.0,830.0,445.4,335.21
2016,3,20,14,45,936.0,104.0,4.7,16.0,794.0,386.28,282.24
2016,3,20,15,0,929.0,101.0,4.7,16.0,758.0,326.74,228.31
2016,3,20,15,15,916.0,98.5,4.6,15.5,715.0,266.12,174.63
2016,3,20,15,30,903.0,96.0,4.5,15.0,672.0,206.2,124.47
2016,3,20,15,45,888.5,92.0,4.45,15.0,623.0,146.05,81.49
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,78.2,47.66
2016,3,20,16,15,850.0,84.5,4.2,14.5,519.0,60.78,48.07
2016,3,20,16,30,826.0,81.0,4.0,14.0,464.0,59.83,47.52
2016,3,20,16,45,795.0,75.5,3.8,14.0,406.5,57.22,45.39
2016,3,20,17,0,764.0,70.0,3.6,14.0,349.0,54.49,43.11
2016,3,20,17,15,713.0,64.0,3.1,13.0,290.0,51.1,40.34
2016,3,20,17,30,662.0,58.0,2.6,12.0,231.0,43.53,33.68
2016,3,20,17,45,581.0,49.5,2.1,11.0,173.5,38.11,28.73
2016,3,20,18,0,500.0,41.0,1.6,10.0,116.0,32.53,23.38
2016,3,20,18,15,345.5,28.0,1.6,9.5,69.5,22.55,13.39
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,12.18,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,115.57,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,296.59,228.82
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.0,404.39,341.6
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,521.8,443.07
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,595.96,504.18
2016,3,21,8,0,722.0,62.0,2.9,8.0,280.0,679.5,569.24
2016,3,21,8,15,765.5,67.5,3.05,8.5,340.0,742.07,615.85
2016,3,21,8,30,809.0,73.0,3.2,9.0,400.0,804.08,660.4
2016,3,21,8,45,838.5,76.5,3.4,10.0,458.0,850.3,690.93
2016,3,21,9,0,868.0,80.0,3.6,11.0,516.0,894.43,719.27
2016,3,21,9,15,889.0,83.5,3.55,11.5,569.5,919.48,733.05
2016,3,21,9,30,910.0,87.0,3.5,12.0,623.0,950.39,751.02
2016,3,21,9,45,925.0,89.5,3.45,13.0,671.0,971.32,760.28
2016,3,21,10,0,940.0,92.0,3.4,14.0,719.0,988.72,767.11
2016,3,21,10,15,951.0,94.0,3.4,14.5,760.5,998.11,770.27
2016,3,21,10,30,962.0,96.0,3.4,15.0,802.0,1003.64,771.0
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.5,1001.43,766.64
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,995.25,759.84
2016,3,21,11,15,982.5,100.0,3.35,16.0,894.5,982.78,750.0
2016,3,21,11,30,988.0,101.0,3.3,16.0,920.0,966.39,737.71
2016,3,21,11,45,990.5,102.0,3.3,16.5,936.5,943.58,720.19
2016,3,21,12,0,993.0,103.0,3.3,17.0,953.0,917.12,700.34
2016,3,21,12,15,994.5,103.5,3.3,17.5,960.0,885.83,677.28
2016,3,21,12,30,996.0,104.0,3.3,18.0,967.0,851.19,651.98
2016,3,21,12,45,995.0,104.0,3.3,18.5,965.0,811.12,622.88
2016,3,21,13,0,994.0,104.0,3.3,19.0,963.0,768.21,590.17
2016,3,21,13,15,991.5,103.5,3.35,19.0,951.5,721.28,554.7
2016,3,21,13,30,989.0,103.0,3.4,19.0,940.0,672.04,516.61
2016,3,21,13,45,984.0,102.0,3.45,19.0,919.5,618.94,474.57
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,564.2,430.02
2016,3,21,14,15,972.0,100.0,3.55,19.0,870.5,507.19,382.35
2016,3,21,14,30,965.0,99.0,3.6,19.0,842.0,449.19,332.48
2016,3,21,14,45,945.0,102.0,3.65,19.0,802.5,389.27,280.15
2016,3,21,15,0,925.0,105.0,3.7,19.0,763.0,330.17,227.91
2016,3,21,15,15,911.5,103.0,3.7,19.0,719.5,269.94,175.19
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,210.46,125.96
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,142.1,76.87
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,83.64,50.54
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,64.58,50.56
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,63.43,49.87
2016,3,21,16,45,779.5,80.5,3.4,17.5,408.0,60.96,48.0
2016,3,21,17,0,745.0,75.0,3.3,17.0,350.0,58.38,46.0
2016,3,21,17,15,692.5,68.5,3.0,16.0,290.5,49.93,38.81
2016,3,21,17,30,640.0,62.0,2.7,15.0,231.0,46.56,35.95
2016,3,21,17,45,556.0,53.0,2.45,14.0,174.0,40.88,30.82
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,35.02,25.27
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,24.25,14.71
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,13.03,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,16.0,4.9,7.5,26.5,89.04,0.0
2016,3,22,7,0,246.0,32.0,5.2,8.0,53.0,239.62,187.07
2016,3,22,7,15,363.0,46.0,5.5,9.0,104.0,346.07,292.53
2016,3,22,7,30,480.0,60.0,5.8,10.0,155.0,461.79,395.05
2016,3,22,7,45,562.0,67.5,6.15,11.0,213.5,550.41,470.1
2016,3,22,8,0,644.0,75.0,6.5,12.0,272.0,642.12,544.12
2016,3,22,8,15,689.5,81.5,6.7,13.0,330.5,704.91,591.73
2016,3,22,8,30,735.0,88.0,6.9,14.0,389.0,767.55,637.53
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.0,811.56,667.73
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,859.73,700.49
2016,3,22,9,15,825.0,100.5,7.4,16.5,555.5,893.57,722.27
2016,3,22,9,30,847.0,104.0,7.4,17.0,608.0,924.54,741.71
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.5,947.14,753.36
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,966.31,762.47
2016,3,22,10,15,892.5,112.0,7.4,19.5,741.5,966.29,759.16
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,972.07,760.34
2016,3,22,10,45,913.0,116.0,7.4,20.5,815.0,971.78,757.3
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,967.68,751.73
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.5,955.59,741.87
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,939.79,729.55
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,917.1,711.24
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,891.01,690.66
2016,3,22,12,15,934.5,125.5,7.25,22.0,933.5,861.01,668.54
2016,3,22,12,30,936.0,126.0,7.2,22.0,940.0,827.87,644.19
2016,3,22,12,45,935.0,125.5,7.15,22.5,938.0,789.07,614.3
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,747.67,580.75
2016,3,22,13,15,931.0,124.5,7.05,23.0,924.5,702.56,545.09
2016,3,22,13,30,928.0,124.0,7.0,23.0,913.0,655.37,507.17
2016,3,22,13,45,923.0,122.5,6.95,23.5,893.0,604.41,464.67
2016,3,22,14,0,918.0,121.0,6.9,24.0,873.0,551.99,420.22
2016,3,22,14,15,910.0,119.5,6.8,24.0,844.0,496.99,373.6
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,441.26,325.33
2016,3,22,14,45,896.5,113.0,6.65,24.0,779.5,383.25,274.39
2016,3,22,15,0,891.0,108.0,6.6,24.0,744.0,324.76,222.53
2016,3,22,15,15,876.5,105.5,6.5,23.5,700.5,265.89,171.62
2016,3,22,15,30,862.0,103.0,6.4,23.0,657.0,199.9,117.74
2016,3,22,15,45,841.5,100.5,6.35,23.0,607.5,142.14,77.1
2016,3,22,16,0,821.0,98.0,6.3,23.0,558.0,86.64,51.98
2016,3,22,16,15,794.5,93.5,6.15,22.5,504.0,66.62,51.47
2016,3,22,16,30,768.0,89.0,6.0,22.0,450.0,65.22,50.59
2016,3,22,16,45,728.5,84.5,5.85,22.0,392.5,57.8,44.39
2016,3,22,17,0,689.0,80.0,5.7,22.0,335.0,56.43,43.35
2016,3,22,17,15,635.0,73.0,5.5,21.0,277.5,53.0,40.65
2016,3,22,17,30,581.0,66.0,5.3,20.0,220.0,49.45,37.7
2016,3,22,17,45,491.0,56.5,5.15,19.5,165.0,43.52,32.38
2016,3,22,18,0,401.0,47.0,5.0,19.0,110.0,37.42,26.66
2016,3,22,18,15,262.5,32.0,5.0,18.5,66.5,25.89,15.7
2016,3,22,18,30,124.0,17.0,5.0,18.0,23.0,13.41,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.0,18.5,5.5,16.5,24.5,76.66,0.0
2016,3,23,7,0,134.0,37.0,5.6,17.0,49.0,161.2,122.15
2016,3,23,7,15,236.0,56.0,5.8,17.0,96.5,271.72,222.68
2016,3,23,7,30,338.0,75.0,6.0,17.0,144.0,376.45,314.13
2016,3,23,7,45,169.0,82.0,6.25,17.5,116.5,245.66,205.04
2016,3,23,8,0,0.0,89.0,6.5,18.0,89.0,83.76,64.97
2016,3,23,8,15,24.0,127.5,6.65,18.5,137.0,156.08,125.9
2016,3,23,8,30,48.0,166.0,6.8,19.0,185.0,220.74,179.14
2016,3,23,8,45,109.0,196.5,7.0,20.0,249.5,323.8,262.99
2016,3,23,9,0,170.0,227.0,7.2,21.0,314.0,412.31,332.94
2016,3,23,9,15,205.5,249.0,7.1,21.5,364.5,467.6,375.03
2016,3,23,9,30,241.0,271.0,7.0,22.0,415.0,522.64,416.13
2016,3,23,9,45,232.5,295.5,6.95,22.5,443.0,538.88,425.73
2016,3,23,10,0,224.0,320.0,6.9,23.0,471.0,553.47,434.12
2016,3,23,10,15,220.0,341.0,6.8,23.5,496.5,566.77,441.64
2016,3,23,10,30,216.0,362.0,6.7,24.0,522.0,578.64,448.07
2016,3,23,10,45,542.0,246.5,6.6,24.5,671.5,778.72,602.3
2016,3,23,11,0,868.0,131.0,6.5,25.0,821.0,942.99,719.02
2016,3,23,11,15,874.5,132.0,6.3,25.0,845.5,923.39,702.57
2016,3,23,11,30,881.0,133.0,6.1,25.0,870.0,909.17,690.94
2016,3,23,11,45,889.0,132.0,5.95,25.5,887.0,890.79,675.43
2016,3,23,12,0,897.0,131.0,5.8,26.0,904.0,868.93,657.7
2016,3,23,12,15,899.0,131.5,5.65,26.0,911.5,840.24,636.66
2016,3,23,12,30,901.0,132.0,5.5,26.0,919.0,808.5,613.59
2016,3,23,12,45,903.0,130.5,5.35,26.5,918.0,772.13,585.76
2016,3,23,13,0,905.0,129.0,5.2,27.0,917.0,733.06,554.66
2016,3,23,13,15,902.5,128.0,5.05,27.0,906.5,688.99,520.66
2016,3,23,13,30,900.0,127.0,4.9,27.0,896.0,642.9,484.59
2016,3,23,13,45,897.0,125.0,4.8,27.5,876.5,593.89,444.9
2016,3,23,14,0,894.0,123.0,4.7,28.0,857.0,543.3,403.27
2016,3,23,14,15,886.5,121.5,4.6,27.5,829.5,489.73,360.01
2016,3,23,14,30,879.0,120.0,4.5,27.0,802.0,435.42,314.95
2016,3,23,14,45,859.5,122.0,4.4,27.0,764.0,373.64,262.91
2016,3,23,15,0,840.0,124.0,4.3,27.0,726.0,317.8,214.93
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.0,260.64,166.38
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,204.63,121.22
2016,3,23,15,45,793.0,113.5,4.05,27.0,594.0,148.57,82.25
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,94.55,57.29
2016,3,23,16,15,748.5,104.5,3.75,26.5,493.5,66.99,50.89
2016,3,23,16,30,722.0,100.0,3.5,26.0,441.0,66.22,50.56
2016,3,23,16,45,686.5,93.5,3.3,25.5,385.5,63.86,48.86
2016,3,23,17,0,651.0,87.0,3.1,25.0,330.0,61.35,46.99
