Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,597.0,79.5,2.9,24.0,273.5,57.81,44.26
2016,3,23,17,30,543.0,72.0,2.7,23.0,217.0,54.13,41.26
2016,3,23,17,45,455.5,61.0,2.5,22.0,163.0,47.17,35.21
2016,3,23,18,0,368.0,50.0,2.3,21.0,109.0,39.94,28.62
2016,3,23,18,15,184.0,36.5,2.5,20.5,66.0,28.34,17.67
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.35,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,14.5,5.8,8.0,31.5,150.39,0.0
2016,3,24,7,0,355.0,29.0,6.0,8.0,63.0,309.81,250.61
2016,3,24,7,15,467.5,39.0,6.15,8.5,116.0,413.16,352.04
2016,3,24,7,30,580.0,49.0,6.3,9.0,169.0,525.07,450.6
2016,3,24,7,45,647.5,55.5,6.5,9.5,228.5,598.68,513.25
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,681.03,580.07
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,742.1,626.68
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,802.62,671.24
2016,3,24,8,45,835.0,74.5,6.75,11.5,466.0,852.24,706.28
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,891.18,732.43
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.0,924.05,753.19
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,954.0,771.53
2016,3,24,9,45,927.5,84.5,6.65,13.5,679.5,975.17,783.23
2016,3,24,10,0,944.0,86.0,6.6,14.0,728.0,992.86,792.41
2016,3,24,10,15,954.5,88.0,6.55,14.5,769.0,1001.79,795.27
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,1006.85,795.52
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.0,1004.23,790.7
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,997.62,783.25
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.5,985.06,772.69
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,968.6,759.51
2016,3,24,11,45,990.5,97.5,6.25,16.5,943.0,945.35,740.46
2016,3,24,12,0,992.0,99.0,6.2,17.0,959.0,918.46,719.01
2016,3,24,12,15,993.5,99.5,6.1,17.0,966.0,887.12,695.6
2016,3,24,12,30,995.0,100.0,6.0,17.0,973.0,852.44,669.84
2016,3,24,12,45,995.0,99.5,5.95,17.5,971.0,812.59,639.29
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,769.87,605.53
2016,3,24,13,15,993.0,99.0,5.8,18.0,958.0,723.61,568.55
2016,3,24,13,30,991.0,99.0,5.7,18.0,947.0,674.99,529.06
2016,3,24,13,45,987.5,97.5,5.65,18.5,927.0,622.15,484.7
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,567.55,438.05
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,510.49,389.1
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,452.4,338.12
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,392.48,284.72
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,332.6,230.81
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.0,271.44,176.5
2016,3,24,15,30,922.0,90.0,4.9,19.0,687.0,210.93,125.56
2016,3,24,15,45,906.5,87.0,4.75,19.0,637.5,150.31,81.74
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,91.17,53.66
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,57.72,44.59
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,56.64,43.94
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,55.06,42.82
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,53.43,41.62
2016,3,24,17,15,728.5,63.5,2.9,16.0,301.0,50.42,39.24
2016,3,24,17,30,679.0,58.0,2.4,15.0,241.0,47.35,36.67
2016,3,24,17,45,597.5,50.0,1.95,14.0,183.0,38.28,28.56
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,33.12,23.69
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,24.09,14.88
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,14.72,0.0
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.0,16.0,0.5,7.5,34.0,156.3,0.0
2016,3,25,7,0,360.0,32.0,0.5,8.0,68.0,317.74,253.63
2016,3,25,7,15,469.5,42.5,0.65,8.5,122.0,420.69,347.55
2016,3,25,7,30,579.0,53.0,0.8,9.0,176.0,531.59,438.92
2016,3,25,7,45,640.0,60.5,0.95,10.0,234.5,607.28,497.53
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,684.98,554.65
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,739.19,594.53
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,798.32,636.66
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.0,841.95,666.34
2016,3,25,9,0,832.0,89.0,2.7,15.0,520.0,883.35,693.83
2016,3,25,9,15,852.5,92.0,2.7,15.5,572.0,915.6,712.55
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,944.9,729.07
2016,3,25,9,45,884.0,99.5,2.7,16.5,670.0,954.53,732.01
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,969.96,739.23
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.0,978.93,741.64
2016,3,25,10,30,917.0,108.0,2.6,18.0,796.0,984.19,741.75
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.5,981.68,736.86
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,975.33,729.69
2016,3,25,11,15,932.0,116.5,2.45,19.5,883.5,963.12,718.84
2016,3,25,11,30,937.0,118.0,2.4,20.0,908.0,947.17,705.78
2016,3,25,11,45,936.5,120.5,2.4,20.5,922.5,923.81,688.45
2016,3,25,12,0,936.0,123.0,2.4,21.0,937.0,897.07,669.06
2016,3,25,12,15,937.0,123.5,2.45,21.0,943.5,866.45,648.82
2016,3,25,12,30,938.0,124.0,2.5,21.0,950.0,832.74,626.4
2016,3,25,12,45,932.5,126.5,2.6,21.5,946.0,793.12,598.96
2016,3,25,13,0,927.0,129.0,2.7,22.0,942.0,751.15,567.73
2016,3,25,13,15,923.5,128.5,2.8,22.0,930.5,705.83,534.54
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,658.52,498.97
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.0,607.2,459.39
2016,3,25,14,0,902.0,129.0,3.1,22.0,875.0,554.79,417.78
2016,3,25,14,15,894.0,127.5,3.15,22.0,846.5,500.44,373.31
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,445.4,327.0
2016,3,25,14,45,875.0,123.5,3.3,22.0,781.5,382.64,273.84
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,324.73,223.49
2016,3,25,15,15,849.5,118.0,3.45,22.0,701.5,266.16,172.99
2016,3,25,15,30,835.0,115.0,3.5,22.0,658.0,208.73,125.71
2016,3,25,15,45,814.0,111.5,3.55,22.0,608.5,151.67,85.03
2016,3,25,16,0,793.0,108.0,3.6,22.0,559.0,97.0,58.64
2016,3,25,16,15,766.0,103.5,3.45,21.5,505.5,73.44,57.44
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,65.42,50.92
2016,3,25,16,45,702.0,93.0,3.2,20.5,395.5,63.37,49.46
2016,3,25,17,0,665.0,87.0,3.1,20.0,339.0,61.21,47.86
2016,3,25,17,15,611.5,79.5,2.8,19.0,281.5,57.66,45.07
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,53.97,42.01
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,47.01,35.87
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,39.77,29.19
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,27.91,17.94
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,14.96,0.0
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.5,2.15,10.5,29.5,91.71,15.75
2016,3,26,7,0,159.0,43.0,2.4,11.0,59.0,186.87,149.63
2016,3,26,7,15,254.5,62.0,2.6,11.5,108.0,294.32,245.68
2016,3,26,7,30,350.0,81.0,2.8,12.0,157.0,395.91,333.25
2016,3,26,7,45,187.0,100.5,3.0,13.0,142.5,286.92,241.32
2016,3,26,8,0,24.0,120.0,3.2,14.0,128.0,151.01,123.29
2016,3,26,8,15,19.0,137.0,3.2,14.5,144.0,150.43,122.33
2016,3,26,8,30,14.0,154.0,3.2,15.0,160.0,161.59,130.72
2016,3,26,8,45,17.0,175.0,3.25,16.0,183.5,184.14,148.32
2016,3,26,9,0,20.0,196.0,3.3,17.0,207.0,206.62,165.48
2016,3,26,9,15,96.5,240.0,3.15,17.5,298.5,339.67,272.89
2016,3,26,9,30,173.0,284.0,3.0,18.0,390.0,475.54,377.36
2016,3,26,9,45,298.5,281.5,2.95,18.5,480.5,603.0,473.36
2016,3,26,10,0,424.0,279.0,2.9,19.0,571.0,729.39,564.52
2016,3,26,10,15,333.5,321.5,2.8,19.5,559.5,669.36,515.25
2016,3,26,10,30,243.0,364.0,2.7,20.0,548.0,606.89,465.54
2016,3,26,10,45,353.0,344.0,2.6,20.5,623.0,694.23,528.95
2016,3,26,11,0,463.0,324.0,2.5,21.0,698.0,775.88,585.28
2016,3,26,11,15,656.5,241.5,2.45,21.5,788.5,857.14,642.89
2016,3,26,11,30,850.0,159.0,2.4,22.0,879.0,921.31,684.13
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.5,899.7,667.26
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,874.85,649.19
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,845.39,629.74
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,813.01,608.19
2016,3,26,12,45,715.5,250.0,2.6,23.5,881.5,751.77,561.52
2016,3,26,13,0,577.0,334.0,2.7,24.0,842.0,692.88,516.5
2016,3,26,13,15,709.0,250.0,2.8,24.0,867.0,673.7,504.94
2016,3,26,13,30,841.0,166.0,2.9,24.0,892.0,644.63,484.71
2016,3,26,13,45,835.0,164.5,3.05,24.0,871.5,595.36,447.2
2016,3,26,14,0,829.0,163.0,3.2,24.0,851.0,545.03,407.82
2016,3,26,14,15,710.0,215.5,3.25,24.0,791.0,482.13,358.24
2016,3,26,14,30,591.0,268.0,3.3,24.0,731.0,433.09,319.17
2016,3,26,14,45,697.5,206.0,3.35,24.0,728.5,382.35,275.33
2016,3,26,15,0,804.0,144.0,3.4,24.0,726.0,327.17,225.52
2016,3,26,15,15,644.5,190.5,3.35,23.5,640.0,269.91,182.59
2016,3,26,15,30,485.0,237.0,3.3,23.0,554.0,235.45,160.76
2016,3,26,15,45,496.0,214.5,3.3,23.0,517.5,187.37,125.0
2016,3,26,16,0,507.0,192.0,3.3,23.0,481.0,138.44,96.35
2016,3,26,16,15,452.0,184.5,3.1,22.5,424.0,118.78,95.41
2016,3,26,16,30,397.0,177.0,2.9,22.0,367.0,116.64,94.16
2016,3,26,16,45,367.0,161.5,2.75,22.0,320.5,115.24,93.31
2016,3,26,17,0,337.0,146.0,2.6,22.0,274.0,105.79,85.57
2016,3,26,17,15,309.5,124.5,2.3,21.0,227.5,92.02,74.29
2016,3,26,17,30,282.0,103.0,2.0,20.0,181.0,77.64,62.18
2016,3,26,17,45,234.5,82.5,1.75,19.0,137.0,63.27,49.7
2016,3,26,18,0,187.0,62.0,1.5,18.0,93.0,48.39,36.4
2016,3,26,18,15,109.5,40.5,1.55,17.5,57.0,32.22,21.46
2016,3,26,18,30,32.0,19.0,1.6,17.0,21.0,16.14,0.0
2016,3,26,18,45,16.0,9.5,1.65,16.5,10.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.0,22.5,3.9,13.5,30.0,86.44,28.7
2016,3,27,7,0,134.0,45.0,4.5,14.0,60.0,173.26,137.95
2016,3,27,7,15,222.5,66.5,4.75,14.5,108.0,265.21,220.48
2016,3,27,7,30,311.0,88.0,5.0,15.0,156.0,376.94,316.32
2016,3,27,7,45,155.5,54.0,5.25,15.5,88.0,195.51,164.82
2016,3,27,8,0,0.0,20.0,5.5,16.0,20.0,17.59,9.36
2016,3,27,8,15,0.0,54.0,5.7,16.0,54.0,47.67,34.91
2016,3,27,8,30,0.0,88.0,5.9,16.0,88.0,78.72,60.92
2016,3,27,8,45,0.0,70.5,6.15,16.0,70.5,62.35,46.96
2016,3,27,9,0,0.0,53.0,6.4,16.0,53.0,46.84,33.78
2016,3,27,9,15,1.0,114.0,6.4,16.0,115.0,103.41,80.79
2016,3,27,9,30,2.0,175.0,6.4,16.0,177.0,163.56,129.94
2016,3,27,9,45,6.5,199.0,6.45,16.5,203.5,190.47,151.32
2016,3,27,10,0,11.0,223.0,6.5,17.0,230.0,217.2,172.32
2016,3,27,10,15,50.5,291.5,6.35,17.0,329.0,337.46,268.94
2016,3,27,10,30,90.0,360.0,6.2,17.0,428.0,443.61,351.95
2016,3,27,10,45,470.0,256.5,6.1,17.5,635.0,726.99,577.3
2016,3,27,11,0,850.0,153.0,6.0,18.0,842.0,957.09,746.29
2016,3,27,11,15,857.5,154.0,5.85,18.5,866.5,946.47,734.26
2016,3,27,11,30,865.0,155.0,5.7,19.0,891.0,932.2,721.12
2016,3,27,11,45,887.5,145.0,5.6,19.5,911.5,908.53,701.82
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,890.08,686.48
2016,3,27,12,15,911.5,135.5,5.4,20.0,939.0,860.3,664.52
2016,3,27,12,30,913.0,136.0,5.3,20.0,946.0,827.49,640.51
2016,3,27,12,45,918.0,132.5,5.25,20.5,945.0,790.9,612.83
2016,3,27,13,0,923.0,129.0,5.2,21.0,944.0,751.44,581.33
2016,3,27,13,15,920.5,128.0,5.15,21.0,933.0,706.46,546.36
2016,3,27,13,30,918.0,127.0,5.1,21.0,922.0,659.43,509.16
2016,3,27,13,45,916.5,124.0,5.1,21.0,902.5,609.5,469.1
2016,3,27,14,0,915.0,121.0,5.1,21.0,883.0,557.85,426.65
2016,3,27,14,15,908.0,119.5,5.05,21.0,854.5,503.35,380.75
2016,3,27,14,30,901.0,118.0,5.0,21.0,826.0,448.04,333.05
2016,3,27,14,45,893.5,114.5,4.95,21.0,790.5,390.51,282.59
2016,3,27,15,0,886.0,111.0,4.9,21.0,755.0,332.7,231.26
2016,3,27,15,15,873.0,108.5,4.8,21.0,712.0,274.34,180.01
2016,3,27,15,30,860.0,106.0,4.7,21.0,669.0,208.72,125.42
2016,3,27,15,45,845.0,101.5,4.65,21.0,621.0,150.07,82.49
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,93.07,53.52
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.0,65.79,51.12
2016,3,27,16,30,781.0,89.0,4.2,20.0,465.0,64.78,50.57
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.0,62.1,48.55
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,53.94,41.7
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,51.18,39.56
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,48.33,37.23
2016,3,27,17,45,544.0,55.5,2.4,16.5,180.5,42.39,31.9
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,36.21,26.13
2016,3,27,18,15,332.5,33.0,1.85,15.0,78.0,26.48,16.92
2016,3,27,18,30,196.0,20.0,1.8,14.0,31.0,16.34,1.02
2016,3,27,18,45,98.0,10.0,1.8,13.5,15.5,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.5,38.0,163.92,81.24
2016,3,28,7,0,353.0,36.0,2.7,8.0,76.0,321.07,265.08
2016,3,28,7,15,455.5,46.5,2.75,9.0,129.5,420.26,354.82
2016,3,28,7,30,558.0,57.0,2.8,10.0,183.0,526.5,443.55
2016,3,28,7,45,615.5,65.5,2.9,11.0,240.5,600.59,501.99
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,676.44,558.76
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.0,735.4,600.97
2016,3,28,8,30,755.0,85.0,3.1,13.0,414.0,789.0,637.81
2016,3,28,8,45,781.0,90.5,3.2,14.0,469.5,833.56,666.08
2016,3,28,9,0,807.0,96.0,3.3,15.0,525.0,875.96,692.17
2016,3,28,9,15,827.5,99.5,3.15,15.5,576.5,908.39,710.33
2016,3,28,9,30,848.0,103.0,3.0,16.0,628.0,937.9,726.13
2016,3,28,9,45,861.5,106.5,2.9,16.5,673.5,957.63,735.33
2016,3,28,10,0,875.0,110.0,2.8,17.0,719.0,964.23,735.61
2016,3,28,10,15,886.0,112.5,2.65,17.5,758.5,973.5,737.48
2016,3,28,10,30,897.0,115.0,2.5,18.0,798.0,979.12,736.91
2016,3,28,10,45,903.5,117.5,2.45,18.5,829.5,976.77,732.16
2016,3,28,11,0,910.0,120.0,2.4,19.0,861.0,970.67,725.18
2016,3,28,11,15,915.0,121.5,2.3,19.5,885.0,958.45,713.86
2016,3,28,11,30,920.0,123.0,2.2,20.0,909.0,942.56,700.37
2016,3,28,11,45,921.0,125.0,2.15,20.5,923.5,920.09,683.24
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,894.26,664.1
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.0,863.84,642.81
2016,3,28,12,30,924.0,128.0,1.9,21.0,950.0,830.38,619.55
2016,3,28,12,45,920.0,129.5,1.85,21.5,946.5,791.26,591.79
2016,3,28,13,0,916.0,131.0,1.8,22.0,943.0,749.77,560.67
2016,3,28,13,15,912.5,130.5,1.75,22.0,931.0,704.79,527.59
2016,3,28,13,30,909.0,130.0,1.7,22.0,919.0,657.87,492.41
2016,3,28,13,45,901.5,130.0,1.7,22.5,898.0,607.39,453.23
2016,3,28,14,0,894.0,130.0,1.7,23.0,877.0,555.73,412.2
2016,3,28,14,15,886.0,128.5,1.75,23.0,848.0,501.75,369.32
2016,3,28,14,30,878.0,127.0,1.8,23.0,819.0,447.1,324.53
2016,3,28,14,45,868.0,124.0,1.85,23.0,783.0,384.69,272.77
2016,3,28,15,0,858.0,121.0,1.9,23.0,747.0,327.05,223.54
2016,3,28,15,15,843.5,118.5,1.95,23.0,704.0,269.19,174.29
2016,3,28,15,30,829.0,116.0,2.0,23.0,661.0,212.46,127.9
2016,3,28,15,45,809.5,112.5,2.15,23.0,612.0,155.87,87.29
2016,3,28,16,0,790.0,109.0,2.3,23.0,563.0,101.5,59.89
2016,3,28,16,15,763.5,104.5,2.3,22.5,510.0,73.76,57.42
2016,3,28,16,30,737.0,100.0,2.3,22.0,457.0,65.73,50.93
2016,3,28,16,45,700.0,94.5,2.3,22.0,400.5,64.09,49.74
2016,3,28,17,0,663.0,89.0,2.3,22.0,344.0,62.36,48.43
2016,3,28,17,15,610.5,81.5,2.1,20.5,287.0,58.89,45.85
2016,3,28,17,30,558.0,74.0,1.9,19.0,230.0,55.28,43.0
2016,3,28,17,45,476.0,63.5,1.75,18.0,175.0,48.83,37.35
2016,3,28,18,0,394.0,53.0,1.6,17.0,120.0,42.14,31.2
2016,3,28,18,15,270.5,37.5,1.65,16.5,75.0,29.14,19.11
2016,3,28,18,30,147.0,22.0,1.7,16.0,30.0,17.31,2.5
2016,3,28,18,45,73.5,11.0,1.8,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.02,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,14.06,5.95
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,23.77,14.45
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,33.49,22.89
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,44.57,32.25
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,55.67,41.42
2016,3,29,8,15,0.0,73.0,3.7,18.5,73.0,64.56,48.65
2016,3,29,8,30,0.0,83.0,3.8,19.0,83.0,73.7,55.96
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,101.19,78.25
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,128.8,100.24
2016,3,29,9,15,0.5,152.5,4.0,20.0,152.5,140.64,109.44
2016,3,29,9,30,1.0,165.0,4.0,20.0,165.0,152.47,118.59
2016,3,29,9,45,2.0,169.0,4.0,20.5,170.5,156.43,121.2
2016,3,29,10,0,3.0,173.0,4.0,21.0,176.0,160.51,123.93
2016,3,29,10,15,2.0,162.0,4.0,21.5,164.0,148.53,113.88
2016,3,29,10,30,1.0,151.0,4.0,22.0,152.0,136.93,104.23
2016,3,29,10,45,2.0,154.0,4.0,22.5,156.0,140.4,106.64
2016,3,29,11,0,3.0,157.0,4.0,23.0,160.0,143.85,109.01
2016,3,29,11,15,6.0,182.0,4.0,23.0,187.5,169.23,128.81
2016,3,29,11,30,9.0,207.0,4.0,23.0,215.0,194.3,148.2
2016,3,29,11,45,4.5,168.0,4.05,23.5,172.0,154.28,116.56
2016,3,29,12,0,0.0,129.0,4.1,24.0,129.0,115.08,85.56
2016,3,29,12,15,1.0,137.5,4.1,24.0,138.5,123.36,92.09
2016,3,29,12,30,2.0,146.0,4.1,24.0,148.0,131.5,98.45
2016,3,29,12,45,3.5,158.0,4.2,24.5,161.5,142.95,107.19
2016,3,29,13,0,5.0,170.0,4.3,25.0,175.0,154.13,115.68
2016,3,29,13,15,5.5,176.0,4.35,25.0,181.5,159.14,119.59
2016,3,29,13,30,6.0,182.0,4.4,25.0,188.0,164.01,123.41
2016,3,29,13,45,3.0,150.5,4.45,25.5,153.5,134.45,100.3
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,105.3,77.51
2016,3,29,14,15,0.0,105.5,4.55,26.0,105.5,93.49,68.38
2016,3,29,14,30,0.0,92.0,4.6,26.0,92.0,81.73,59.25
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,79.49,57.6
2016,3,29,15,0,0.0,87.0,4.7,26.0,87.0,77.22,55.93
2016,3,29,15,15,6.5,156.0,4.7,26.0,160.5,136.68,102.7
2016,3,29,15,30,13.0,225.0,4.7,26.0,234.0,190.0,144.23
2016,3,29,15,45,6.5,191.0,4.7,26.0,195.5,161.08,122.28
2016,3,29,16,0,0.0,157.0,4.7,26.0,157.0,133.14,100.96
2016,3,29,16,15,4.5,161.5,4.5,25.5,164.0,135.16,107.92
2016,3,29,16,30,9.0,166.0,4.3,25.0,171.0,137.1,110.12
2016,3,29,16,45,5.0,147.0,4.15,24.5,150.0,122.04,98.12
2016,3,29,17,0,1.0,128.0,4.0,24.0,129.0,106.83,85.8
2016,3,29,17,15,0.5,107.0,3.75,23.5,107.5,90.04,71.9
2016,3,29,17,30,0.0,86.0,3.5,23.0,86.0,73.06,57.54
2016,3,29,17,45,0.0,65.5,3.25,22.5,65.5,56.26,43.02
2016,3,29,18,0,0.0,45.0,3.0,22.0,45.0,39.26,28.07
2016,3,29,18,15,0.0,28.0,3.15,21.5,28.0,24.69,14.99
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,9.67,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.0,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.77,1.5
2016,3,30,7,15,0.0,17.5,4.0,19.0,17.5,15.38,7.2
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,21.99,12.9
2016,3,30,7,45,0.0,33.5,4.25,19.5,33.5,29.51,19.25
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,37.03,25.49
2016,3,30,8,15,0.0,42.0,4.45,20.0,42.0,37.04,25.41
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,37.06,25.32
2016,3,30,8,45,0.0,62.0,4.55,20.5,62.0,54.81,39.84
2016,3,30,9,0,0.0,82.0,4.6,21.0,82.0,72.61,54.18
2016,3,30,9,15,0.0,71.5,4.75,21.0,71.5,63.3,46.37
2016,3,30,9,30,0.0,61.0,4.9,21.0,61.0,54.0,38.64
2016,3,30,9,45,1.0,114.0,5.05,21.0,115.0,102.9,78.2
2016,3,30,10,0,2.0,167.0,5.2,21.0,169.0,153.76,118.72
2016,3,30,10,15,1.0,152.0,5.3,21.0,153.0,138.13,105.93
2016,3,30,10,30,0.0,137.0,5.4,21.0,137.0,122.97,93.61
2016,3,30,10,45,5.5,185.0,5.55,21.5,190.0,172.53,132.78
2016,3,30,11,0,11.0,233.0,5.7,22.0,243.0,221.96,171.19
2016,3,30,11,15,13.0,255.0,5.8,22.5,266.5,243.32,187.22
2016,3,30,11,30,15.0,277.0,5.9,23.0,290.0,264.27,202.85
2016,3,30,11,45,14.5,274.0,6.0,23.5,287.0,259.58,198.66
2016,3,30,12,0,14.0,271.0,6.1,24.0,284.0,254.96,194.61
2016,3,30,12,15,14.0,272.0,6.05,24.0,285.0,254.4,194.06
2016,3,30,12,30,14.0,273.0,6.0,24.0,286.0,253.76,193.48
2016,3,30,12,45,19.0,308.0,6.0,24.5,325.5,286.61,218.21
2016,3,30,13,0,24.0,343.0,6.0,25.0,365.0,318.17,241.67
2016,3,30,13,15,78.5,394.5,5.9,25.5,464.0,392.33,297.59
2016,3,30,13,30,133.0,446.0,5.8,26.0,563.0,455.32,343.73
2016,3,30,13,45,207.5,429.0,5.7,26.5,606.0,469.33,353.31
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,470.71,352.82
2016,3,30,14,15,248.0,403.0,5.45,27.0,606.5,432.3,323.14
2016,3,30,14,30,214.0,394.0,5.3,27.0,564.0,391.8,292.13
2016,3,30,14,45,242.0,370.5,5.2,27.0,555.0,366.12,271.21
2016,3,30,15,0,270.0,347.0,5.1,27.0,546.0,328.77,240.87
2016,3,30,15,15,337.5,309.0,5.0,26.5,543.0,296.2,212.69
2016,3,30,15,30,405.0,271.0,4.9,26.0,540.0,256.56,178.92
2016,3,30,15,45,432.5,241.5,4.8,26.0,510.0,201.79,136.96
2016,3,30,16,0,460.0,212.0,4.7,26.0,480.0,152.69,105.86
2016,3,30,16,15,573.5,158.0,4.45,25.5,460.0,102.46,80.7
2016,3,30,16,30,687.0,104.0,4.2,25.0,440.0,67.81,52.03
2016,3,30,16,45,650.0,100.0,4.0,25.0,387.0,67.44,51.94
2016,3,30,17,0,613.0,96.0,3.8,25.0,334.0,67.11,51.85
2016,3,30,17,15,596.5,82.5,3.4,24.0,283.5,59.37,45.57
2016,3,30,17,30,580.0,69.0,3.0,23.0,233.0,51.07,38.64
2016,3,30,17,45,509.5,59.0,2.6,22.5,179.5,44.9,33.27
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,38.47,27.42
2016,3,30,18,15,314.5,35.5,2.25,21.5,80.0,28.44,18.18
2016,3,30,18,30,190.0,22.0,2.3,21.0,34.0,17.97,4.44
2016,3,30,18,45,95.0,11.0,2.35,20.5,17.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.5,3.25,15.5,42.0,171.59,114.98
2016,3,31,7,0,343.0,41.0,3.6,16.0,84.0,323.21,262.66
2016,3,31,7,15,440.5,51.5,3.7,16.5,137.5,419.84,347.35
2016,3,31,7,30,538.0,62.0,3.8,17.0,191.0,522.74,432.14
2016,3,31,7,45,609.5,67.5,3.95,17.5,250.0,603.81,495.69
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,687.39,558.35
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,741.77,595.77
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,801.16,636.1
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.5,851.59,668.85
2016,3,31,9,0,840.0,86.0,4.9,22.0,543.0,900.31,699.74
2016,3,31,9,15,860.5,89.0,4.8,22.5,595.5,923.21,711.25
2016,3,31,9,30,881.0,92.0,4.7,23.0,648.0,952.52,727.24
2016,3,31,9,45,899.5,93.0,4.6,23.5,695.5,974.42,737.89
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,992.96,746.22
2016,3,31,10,15,928.5,96.0,4.45,24.0,783.0,1001.41,749.96
2016,3,31,10,30,939.0,98.0,4.4,24.0,823.0,1006.06,751.34
2016,3,31,10,45,947.0,99.5,4.35,24.5,855.5,1003.93,746.89
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,997.91,740.08
2016,3,31,11,15,960.0,102.0,4.2,25.0,912.5,984.71,729.86
2016,3,31,11,30,965.0,103.0,4.1,25.0,937.0,967.72,717.3
2016,3,31,11,45,967.0,104.5,4.1,25.5,952.0,944.88,700.16
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,918.48,680.81
2016,3,31,12,15,970.0,106.0,4.05,26.0,973.0,886.46,658.84
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,851.28,634.74
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.5,811.99,606.8
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,769.98,576.24
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.0,723.69,541.68
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,675.23,504.85
2016,3,31,13,45,961.0,103.5,3.75,27.0,929.5,623.14,464.68
2016,3,31,14,0,957.0,102.0,3.7,27.0,909.0,569.43,422.25
2016,3,31,14,15,951.0,100.5,3.65,27.0,880.5,513.43,376.91
2016,3,31,14,30,945.0,99.0,3.6,27.0,852.0,456.46,329.53
2016,3,31,14,45,933.5,99.0,3.55,27.0,815.0,397.99,279.94
2016,3,31,15,0,922.0,99.0,3.5,27.0,778.0,339.58,229.62
2016,3,31,15,15,909.5,97.0,3.4,26.5,734.5,279.8,178.82
2016,3,31,15,30,897.0,95.0,3.3,26.0,691.0,220.71,130.44
2016,3,31,15,45,882.0,91.5,3.2,26.0,642.0,161.24,87.13
2016,3,31,16,0,867.0,88.0,3.1,26.0,593.0,103.24,56.89
2016,3,31,16,15,844.0,84.5,2.9,25.5,538.5,59.7,44.88
2016,3,31,16,30,821.0,81.0,2.7,25.0,484.0,58.79,44.42
2016,3,31,16,45,788.5,77.0,2.55,24.5,426.5,57.37,43.49
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,55.91,42.49
2016,3,31,17,15,708.0,67.5,2.25,23.0,309.5,53.07,40.35
2016,3,31,17,30,660.0,62.0,2.1,22.0,250.0,45.82,34.27
2016,3,31,17,45,580.0,54.5,1.95,21.0,192.5,41.36,30.44
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,36.82,26.28
2016,3,31,18,15,367.0,35.0,2.0,19.5,86.5,28.01,18.05
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,18.88,5.79
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.37,0.0
2016,4,1,6,45,60.0,28.5,3.95,12.5,36.5,84.97,57.62
2016,4,1,7,0,120.0,50.0,4.0,13.0,66.0,168.61,137.2
2016,4,1,7,15,165.0,73.0,4.2,13.0,106.5,233.07,195.07
2016,4,1,7,30,210.0,96.0,4.4,13.0,147.0,299.5,253.19
2016,4,1,7,45,256.0,112.5,4.6,13.5,191.0,359.33,303.91
2016,4,1,8,0,302.0,129.0,4.8,14.0,235.0,421.77,355.16
2016,4,1,8,15,153.5,140.5,5.05,14.0,195.0,295.77,247.72
2016,4,1,8,30,5.0,152.0,5.3,14.0,155.0,149.76,120.92
2016,4,1,8,45,2.5,129.5,5.55,14.5,131.0,121.4,96.72
2016,4,1,9,0,0.0,107.0,5.8,15.0,107.0,95.98,74.97
2016,4,1,9,15,13.5,176.5,5.75,15.0,185.0,176.79,142.0
2016,4,1,9,30,27.0,246.0,5.7,15.0,263.0,259.61,209.16
2016,4,1,9,45,38.5,277.0,5.7,15.5,303.0,317.85,254.94
2016,4,1,10,0,50.0,308.0,5.7,16.0,343.0,358.84,286.39
2016,4,1,10,15,50.0,325.0,5.6,16.0,362.0,372.63,296.3
2016,4,1,10,30,50.0,342.0,5.5,16.0,381.0,385.97,305.89
2016,4,1,10,45,203.5,361.5,5.45,16.5,529.0,560.67,443.82
2016,4,1,11,0,357.0,381.0,5.4,17.0,677.0,728.31,570.05
2016,4,1,11,15,190.0,354.0,5.4,17.0,512.0,523.58,412.05
2016,4,1,11,30,23.0,327.0,5.4,17.0,347.0,318.01,249.0
2016,4,1,11,45,23.5,335.0,5.45,17.5,356.0,323.59,253.07
2016,4,1,12,0,24.0,343.0,5.5,18.0,365.0,328.93,256.55
2016,4,1,12,15,16.0,267.0,5.55,18.0,282.0,251.54,196.11
2016,4,1,12,30,8.0,191.0,5.6,18.0,199.0,176.21,136.58
2016,4,1,12,45,4.0,140.0,5.65,18.0,144.0,127.4,97.63
2016,4,1,13,0,0.0,89.0,5.7,18.0,89.0,79.19,58.78
2016,4,1,13,15,7.5,184.5,5.7,18.0,191.0,167.89,130.16
2016,4,1,13,30,15.0,280.0,5.7,18.0,293.0,253.56,197.86
2016,4,1,13,45,42.0,339.5,5.75,18.0,375.5,311.38,243.19
2016,4,1,14,0,69.0,399.0,5.8,18.0,458.0,365.01,284.61
2016,4,1,14,15,128.0,398.5,5.8,17.5,502.5,375.58,292.87
2016,4,1,14,30,187.0,398.0,5.8,17.0,547.0,384.57,299.06
2016,4,1,14,45,261.0,365.5,5.8,17.0,564.0,361.78,278.78
2016,4,1,15,0,335.0,333.0,5.8,17.0,581.0,338.81,256.94
2016,4,1,15,15,287.5,321.5,5.8,16.5,525.5,294.14,221.85
2016,4,1,15,30,240.0,310.0,5.8,16.0,470.0,264.78,200.06
2016,4,1,15,45,437.5,242.5,5.8,15.5,508.5,204.41,144.6
2016,4,1,16,0,635.0,175.0,5.8,15.0,547.0,138.24,93.63
2016,4,1,16,15,616.5,152.5,5.7,14.5,485.5,97.87,80.35
2016,4,1,16,30,598.0,130.0,5.6,14.0,424.0,85.36,69.86
2016,4,1,16,45,528.0,136.5,5.55,14.0,373.5,92.78,76.67
2016,4,1,17,0,458.0,143.0,5.5,14.0,323.0,99.16,82.56
2016,4,1,17,15,415.0,126.5,5.15,13.5,270.0,89.78,74.62
2016,4,1,17,30,372.0,110.0,4.8,13.0,217.0,79.88,66.01
2016,4,1,17,45,325.5,89.0,4.5,13.0,167.5,66.06,53.51
2016,4,1,18,0,279.0,68.0,4.2,13.0,118.0,51.55,40.13
2016,4,1,18,15,183.5,47.0,3.95,12.5,75.0,37.24,26.67
2016,4,1,18,30,88.0,26.0,3.7,12.0,32.0,21.04,8.17
2016,4,1,18,45,44.0,13.0,3.45,11.5,16.0,11.82,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,83.61,0.0
2016,4,2,6,45,290.0,24.5,3.9,6.5,57.0,258.65,196.47
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,400.23,337.84
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,493.73,420.31
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,593.0,501.99
2016,4,2,7,45,693.0,61.0,3.9,10.0,272.5,659.98,553.63
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,734.06,608.01
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.5,790.81,646.28
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,846.54,682.26
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,889.55,706.36
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,920.98,721.44
2016,4,2,9,15,890.0,85.5,3.35,16.5,616.0,950.69,737.36
2016,4,2,9,30,908.0,88.0,3.2,17.0,668.0,977.38,750.89
2016,4,2,9,45,921.5,90.5,3.1,17.5,714.5,996.48,759.48
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,1012.02,765.69
2016,4,2,10,15,945.0,94.5,3.05,18.5,801.0,1019.33,767.82
2016,4,2,10,30,955.0,96.0,3.1,19.0,841.0,1022.81,767.62
2016,4,2,10,45,962.0,97.5,3.15,19.5,873.0,1019.54,763.13
2016,4,2,11,0,969.0,99.0,3.2,20.0,905.0,1012.34,756.27
2016,4,2,11,15,973.5,100.0,3.25,20.0,929.0,998.39,746.55
2016,4,2,11,30,978.0,101.0,3.3,20.0,953.0,980.62,734.43
2016,4,2,11,45,980.0,102.0,3.35,20.5,967.5,956.92,717.05
2016,4,2,12,0,982.0,103.0,3.4,21.0,982.0,929.65,697.39
2016,4,2,12,15,983.0,103.5,3.4,21.0,988.5,897.66,675.58
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,862.47,651.57
2016,4,2,12,45,982.5,104.0,3.45,21.0,991.5,821.93,624.03
2016,4,2,13,0,981.0,104.0,3.5,21.0,988.0,778.73,593.94
2016,4,2,13,15,978.5,103.5,3.5,21.0,976.0,731.96,558.89
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,683.0,521.41
2016,4,2,13,45,971.0,102.5,3.5,21.5,943.0,630.64,479.54
2016,4,2,14,0,966.0,102.0,3.5,22.0,922.0,576.74,435.5
2016,4,2,14,15,959.5,100.5,3.45,22.0,892.5,520.04,388.92
2016,4,2,14,30,953.0,99.0,3.4,22.0,863.0,462.41,340.29
2016,4,2,14,45,938.0,100.5,3.4,22.0,824.5,403.43,289.58
2016,4,2,15,0,923.0,102.0,3.4,22.0,786.0,344.85,238.38
2016,4,2,15,15,910.0,99.5,3.35,21.5,742.0,284.51,186.23
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,224.94,136.44
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,165.76,92.15
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,98.81,53.15
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,61.62,47.48
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,60.81,47.09
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,59.12,45.82
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,57.34,44.45
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,54.16,41.99
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,46.46,35.44
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,41.65,31.26
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,36.69,26.7
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,27.89,18.41
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.74,7.09
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
