Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,84.88,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,255.97,195.47
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,393.0,324.53
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,485.85,404.35
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,584.28,483.43
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,657.3,537.95
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,726.87,587.08
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,784.31,624.79
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,840.76,660.34
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,883.87,684.04
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,924.71,705.52
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,946.22,715.16
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,974.16,729.15
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,993.95,737.48
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,1010.23,743.54
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,1017.92,744.72
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,1021.81,743.68
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,1018.89,739.14
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,1012.07,732.37
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,998.53,723.56
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,981.18,712.48
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,957.9,696.82
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,931.07,678.89
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,898.68,658.13
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,863.13,635.21
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,823.11,609.48
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,780.41,581.06
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,733.82,547.25
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,685.07,511.09
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,633.1,471.85
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,579.53,430.2
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,523.41,385.19
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,466.36,338.1
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,407.01,288.04
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,347.5,236.89
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,286.89,184.94
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,227.01,135.36
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,167.62,91.56
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,100.54,52.84
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,61.6,46.65
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,60.79,46.28
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,59.1,45.12
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,57.32,43.86
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,54.13,41.52
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,46.43,35.12
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,42.02,31.32
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,37.51,27.19
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,28.73,19.03
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,19.61,8.11
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,84.04,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,251.84,196.04
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,384.71,320.13
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,477.6,400.3
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,575.89,479.51
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,648.83,534.82
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,723.25,588.53
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,775.38,623.71
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,832.02,661.14
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,875.66,688.12
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,917.09,713.39
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,947.81,729.95
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,965.74,737.81
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,985.27,745.69
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,1001.35,751.16
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,1008.91,752.1
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,1012.72,750.71
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,1009.85,743.6
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,1003.13,734.2
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,989.7,723.88
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,972.54,711.32
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,949.46,693.68
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,922.9,673.96
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,890.94,652.14
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,855.9,628.33
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,816.35,600.3
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,774.16,569.88
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,727.88,536.14
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,679.53,500.27
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,628.08,460.69
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,575.11,419.1
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,519.31,375.81
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,462.69,330.5
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,404.42,282.17
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,346.01,232.84
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,286.41,182.67
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,227.61,134.75
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,169.08,92.07
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,102.98,53.96
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,63.41,47.53
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,62.72,47.28
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,60.76,45.92
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,58.69,44.45
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,50.68,38.02
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,47.8,35.85
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,43.09,31.83
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,38.22,27.45
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,29.5,19.45
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.44,8.96
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,132.51,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,273.61,213.43
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,407.53,335.25
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,499.33,413.2
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,596.27,490.25
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,666.94,542.16
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,733.59,588.32
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,789.17,625.04
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,843.64,659.75
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,886.82,684.52
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,927.71,707.13
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,958.11,724.3
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,975.73,732.8
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,993.8,741.77
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,1008.4,748.5
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,1015.97,752.52
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,1019.76,754.25
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,1016.29,750.19
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,1008.97,743.78
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,995.44,734.56
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,978.14,722.97
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,954.89,706.18
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,928.14,687.3
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,896.35,666.06
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,861.44,642.62
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,821.25,614.45
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,778.48,583.84
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,732.22,549.7
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,683.84,513.2
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,631.43,472.84
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,577.6,430.29
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,521.87,385.67
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,465.3,339.0
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,406.53,288.91
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,347.78,238.02
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,287.99,186.81
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,228.99,137.85
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,166.17,95.98
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,134.95,86.2
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,80.22,62.05
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,62.64,47.63
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,61.05,46.47
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,59.38,45.23
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,51.33,38.65
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,48.49,36.43
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,43.8,32.44
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,38.97,28.1
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,30.3,20.14
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,21.29,9.93
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,14.59,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,36.85,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,152.97,118.14
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,252.32,206.96
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,352.25,292.29
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,444.71,369.04
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,466.67,385.23
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,486.58,398.9
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,433.7,353.55
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,373.53,301.86
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,636.68,513.28
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,880.83,693.67
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,915.1,715.8
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,946.53,736.95
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,799.73,625.98
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,628.87,489.59
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,686.71,532.36
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,742.76,572.27
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,793.0,607.58
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,827.38,631.33
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,841.59,640.44
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,852.28,647.1
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,907.42,688.98
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,937.87,707.95
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,906.9,685.46
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,872.65,661.04
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,795.15,603.51
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,718.41,543.53
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,715.88,543.96
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,698.65,531.85
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,645.55,488.92
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,590.42,443.67
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,532.83,396.29
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,474.21,346.83
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,414.2,295.4
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,355.4,244.28
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,294.6,191.91
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,234.57,141.78
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,173.42,95.42
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,113.29,60.8
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,59.45,44.83
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,58.55,44.36
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,56.04,42.49
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,53.37,40.45
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,50.81,38.55
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,48.2,36.5
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,43.66,32.62
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,35.73,25.56
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,28.18,18.57
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,20.38,9.71
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,18.94,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,131.06,101.64
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,219.09,179.87
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,276.31,229.62
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,334.64,278.43
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,382.66,316.39
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,431.03,353.15
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,469.15,380.16
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,505.6,405.13
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,594.32,470.51
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,704.87,548.67
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,780.67,601.81
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,865.4,658.01
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,811.08,614.75
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,757.86,571.37
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,912.42,681.65
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,1039.08,762.2
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,1034.18,755.3
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,1025.34,747.06
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,1010.03,736.27
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,990.98,723.22
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,961.74,702.15
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,929.32,679.15
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,865.19,634.8
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,792.61,580.91
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,759.92,558.03
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,725.51,533.41
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,680.63,500.55
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,636.2,467.68
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,593.77,435.46
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,549.85,401.52
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,486.88,354.9
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,430.19,312.54
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,388.28,278.86
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,344.11,242.58
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,296.55,202.03
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,241.32,155.76
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,181.25,108.7
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,116.13,65.94
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,90.2,69.42
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,104.28,81.47
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,85.0,65.91
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,63.73,48.46
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,60.75,46.42
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,57.64,44.12
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,51.76,39.17
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,45.64,33.74
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,35.0,24.12
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.75,11.6
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,10.46,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,25.58,1.77
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,171.55,136.37
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,312.68,259.92
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,399.57,334.53
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,491.89,410.54
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,492.94,409.15
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,488.71,402.79
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,580.33,475.16
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,675.17,547.4
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,706.88,567.97
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,736.02,586.21
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,749.98,593.35
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,760.22,597.85
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,794.74,620.5
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,827.02,641.13
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,771.22,593.92
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,699.59,536.05
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,722.17,550.6
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,742.45,562.95
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,726.62,549.75
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,709.49,535.9
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,729.9,550.16
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,752.29,565.18
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,698.46,523.96
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,652.15,488.35
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,617.09,461.21
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,582.93,434.89
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,531.73,397.01
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,483.89,361.5
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,442.67,331.07
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,410.25,306.96
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,358.03,268.45
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,310.07,233.06
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,333.52,248.58
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,340.98,249.89
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,302.91,219.99
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,265.38,190.9
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,227.18,166.34
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,201.55,152.26
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,122.36,97.41
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,79.86,62.34
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,78.32,61.31
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,76.67,60.14
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,72.39,56.9
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,66.29,51.96
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,58.96,45.74
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,51.37,39.0
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,38.03,26.94
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,24.19,13.09
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,22.6,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,68.14,23.89
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,160.08,126.7
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,244.49,201.64
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,357.91,298.55
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,467.74,389.24
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,246.87,207.55
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,5.27,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,11.0,3.66
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,16.74,8.44
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,341.8,280.89
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,683.31,542.14
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,360.75,290.88
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,15.91,7.41
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,28.32,17.57
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,40.76,27.59
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,197.03,152.73
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,356.99,275.29
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,243.26,186.89
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,150.34,113.87
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,92.38,68.18
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,35.56,22.87
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,84.68,61.87
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,133.89,100.31
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,206.04,156.36
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,276.8,210.44
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,488.31,373.08
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,668.1,504.07
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,670.6,507.5
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,660.02,500.8
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,561.03,423.16
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,484.21,363.02
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,480.39,359.59
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,456.67,337.22
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,402.65,291.43
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,342.96,240.76
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,287.72,193.47
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,234.0,148.73
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,180.5,108.18
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,129.43,77.61
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,87.91,68.75
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,87.33,68.69
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,84.33,66.41
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,81.06,63.88
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,75.7,59.62
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,70.39,55.27
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,61.79,47.9
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,52.84,39.93
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,39.53,27.93
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,26.49,14.88
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,29.22,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,86.1,40.03
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,194.4,155.03
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,315.6,260.05
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,401.76,333.95
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,493.49,409.73
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,296.32,246.61
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,47.67,34.22
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,77.66,58.93
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,109.87,84.95
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,125.39,97.03
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,140.82,108.91
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,139.82,107.52
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,139.12,106.43
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,151.58,115.66
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,164.0,124.74
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,159.71,120.88
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,155.58,117.2
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,213.81,161.95
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,271.78,205.67
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,307.81,233.13
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,353.83,267.99
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,352.77,266.94
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,351.48,265.84
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,270.71,205.09
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,199.24,150.59
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,308.01,234.1
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,408.26,309.19
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,411.87,311.57
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,414.07,313.04
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,360.44,272.7
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,310.09,234.79
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,239.73,181.72
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,163.59,123.38
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,213.39,161.65
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,260.3,197.0
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,240.22,181.73
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,220.58,166.91
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,192.1,145.91
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,153.67,116.9
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,156.53,125.52
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,159.06,128.31
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,144.85,116.93
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,130.06,104.95
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,113.28,91.28
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,99.26,79.69
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,80.58,63.79
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,61.5,47.18
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,42.33,30.2
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,22.7,12.08
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,11.82,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.82,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.5,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,8.78,1.46
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.06,6.04
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,21.11,12.05
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,28.18,17.99
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,211.92,173.51
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,415.37,336.8
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,336.76,270.1
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,251.62,198.28
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,557.05,441.66
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,829.27,641.87
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,764.32,587.93
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,682.29,522.15
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,823.78,625.23
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,949.17,707.9
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,959.76,710.01
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,966.85,710.65
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,970.65,709.47
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,970.68,705.9
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,959.59,694.88
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,935.58,675.67
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,916.98,660.59
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,894.93,643.37
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,865.6,623.2
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,833.38,601.24
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,748.88,540.02
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,666.04,478.39
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,676.84,489.09
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,670.63,485.99
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,576.59,416.69
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,508.46,366.24
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,492.4,353.51
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,464.16,327.91
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,408.11,282.25
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,352.04,235.76
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,294.39,188.29
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,229.4,136.36
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,171.61,93.14
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,114.92,59.53
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,65.71,48.74
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,64.83,48.35
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,62.68,46.76
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,60.38,45.03
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,52.27,38.58
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,49.52,36.5
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,44.92,32.65
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,40.17,28.46
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,32.03,21.17
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.58,12.71
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,48.35,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,143.79,89.99
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,246.53,201.0
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,351.09,293.23
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,255.85,214.28
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,133.89,108.61
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,97.36,77.46
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,75.36,58.2
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,88.52,68.88
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,101.64,79.33
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,98.0,75.87
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,94.76,72.8
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,99.77,76.5
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,104.79,80.18
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,111.68,85.35
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,118.55,90.46
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,117.05,88.89
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,115.59,87.39
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,202.02,155.3
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,288.81,221.51
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,167.52,127.52
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,50.71,35.08
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,119.68,89.83
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,188.47,143.16
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,137.5,103.31
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,87.3,63.84
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,86.8,63.36
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,86.3,62.85
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,239.42,181.94
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,381.43,288.28
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,355.1,268.3
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,329.89,249.62
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,277.16,210.15
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,233.5,177.3
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,157.67,119.14
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,80.83,59.09
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,158.01,119.76
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,214.52,163.33
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,136.25,102.98
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,39.79,26.69
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,89.21,70.14
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,132.14,106.63
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,115.94,93.53
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,99.53,80.11
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,84.44,67.59
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,69.19,54.68
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,54.16,41.7
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,38.83,28.2
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,25.55,16.32
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,12.3,4.25
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,6.37,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
