Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,14.0,5.5,5.0,0.0
2016,4,13,6,30,0.0,11.0,2.8,14.0,11.0,9.66,1.05
2016,4,13,6,45,0.0,24.5,2.9,14.5,24.5,21.58,12.28
2016,4,13,7,0,0.0,38.0,3.0,15.0,38.0,33.52,22.77
2016,4,13,7,15,0.0,54.5,3.0,15.5,54.5,48.68,35.86
2016,4,13,7,30,0.0,71.0,3.0,16.0,71.0,64.63,49.4
2016,4,13,7,45,0.0,88.0,3.0,16.5,88.0,80.95,62.97
2016,4,13,8,0,0.0,105.0,3.0,17.0,105.0,97.12,76.14
2016,4,13,8,15,0.0,66.5,2.95,17.0,66.5,58.79,43.88
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,24.69,15.17
2016,4,13,8,45,0.0,53.0,2.85,17.5,53.0,46.85,33.56
2016,4,13,9,0,0.0,78.0,2.8,18.0,78.0,69.08,51.71
2016,4,13,9,15,0.0,94.0,2.75,18.0,94.0,83.38,63.24
2016,4,13,9,30,0.0,110.0,2.7,18.0,110.0,98.23,75.12
2016,4,13,9,45,3.5,155.5,2.65,18.5,158.5,144.36,112.04
2016,4,13,10,0,7.0,201.0,2.6,19.0,207.0,190.87,148.47
2016,4,13,10,15,30.0,282.5,2.6,19.5,307.0,306.59,238.36
2016,4,13,10,30,53.0,364.0,2.6,20.0,407.0,410.74,316.11
2016,4,13,10,45,33.5,316.0,2.6,20.5,344.0,337.76,259.44
2016,4,13,11,0,14.0,268.0,2.6,21.0,281.0,257.55,197.41
2016,4,13,11,15,11.5,236.0,2.6,21.0,247.0,224.21,171.79
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,191.68,146.53
2016,4,13,11,45,20.5,293.5,2.6,21.5,313.0,290.26,221.91
2016,4,13,12,0,32.0,383.0,2.6,22.0,413.0,380.03,288.15
2016,4,13,12,15,27.5,367.0,2.65,22.0,393.0,356.52,270.2
2016,4,13,12,30,23.0,351.0,2.7,22.0,373.0,330.32,250.66
2016,4,13,12,45,14.0,256.5,2.75,22.5,270.0,237.89,180.59
2016,4,13,13,0,5.0,162.0,2.8,23.0,167.0,147.24,110.68
2016,4,13,13,15,2.5,144.0,2.8,23.0,146.5,129.28,96.82
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,111.66,83.06
2016,4,13,13,45,0.0,106.5,2.8,23.5,106.5,94.48,69.5
2016,4,13,14,0,0.0,87.0,2.8,24.0,87.0,77.35,55.95
2016,4,13,14,15,0.0,96.0,2.75,24.0,96.0,85.22,62.25
2016,4,13,14,30,0.0,105.0,2.7,24.0,105.0,93.02,68.5
2016,4,13,14,45,101.5,238.5,2.65,24.0,316.0,227.71,171.55
2016,4,13,15,0,203.0,372.0,2.6,24.0,527.0,340.53,253.05
2016,4,13,15,15,172.5,350.5,2.5,23.5,477.0,300.47,222.86
2016,4,13,15,30,142.0,329.0,2.4,23.0,427.0,264.28,196.54
2016,4,13,15,45,475.0,216.0,2.35,23.0,511.5,200.53,133.91
2016,4,13,16,0,808.0,103.0,2.3,23.0,596.0,119.19,64.69
2016,4,13,16,15,785.0,99.0,2.2,22.5,543.0,68.15,52.5
2016,4,13,16,30,762.0,95.0,2.1,22.0,490.0,67.41,52.23
2016,4,13,16,45,731.0,90.0,2.05,22.0,434.0,65.76,51.03
2016,4,13,17,0,700.0,85.0,2.0,22.0,378.0,58.09,44.64
2016,4,13,17,15,655.0,79.0,1.8,21.5,321.0,55.66,42.79
2016,4,13,17,30,610.0,73.0,1.6,21.0,264.0,53.11,40.76
2016,4,13,17,45,542.0,64.5,1.4,20.5,208.5,48.31,36.64
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,43.33,32.15
2016,4,13,18,15,365.5,43.5,1.15,19.0,104.0,34.47,24.08
2016,4,13,18,30,257.0,31.0,1.1,18.0,55.0,25.23,14.9
2016,4,13,18,45,128.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,78.49,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,214.75,151.84
2016,4,14,6,45,348.5,38.5,2.75,13.5,91.0,323.23,264.97
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,440.13,366.44
2016,4,14,7,15,543.0,59.5,3.0,14.5,194.5,523.99,435.42
2016,4,14,7,30,616.0,68.0,3.0,15.0,250.0,611.72,503.73
2016,4,14,7,45,308.0,89.0,3.0,16.0,180.0,392.51,326.43
2016,4,14,8,0,0.0,110.0,3.0,17.0,110.0,102.33,80.1
2016,4,14,8,15,0.0,117.5,3.0,17.5,117.5,108.33,84.94
2016,4,14,8,30,0.0,125.0,3.0,18.0,125.0,114.61,89.59
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,125.57,97.82
2016,4,14,9,0,0.0,149.0,3.1,20.0,149.0,136.53,105.9
2016,4,14,9,15,2.0,167.5,3.05,20.5,169.0,155.83,120.84
2016,4,14,9,30,4.0,186.0,3.0,21.0,189.0,175.07,135.52
2016,4,14,9,45,12.0,230.0,2.95,21.5,239.5,225.31,174.47
2016,4,14,10,0,20.0,274.0,2.9,22.0,290.0,275.41,212.43
2016,4,14,10,15,25.0,300.5,2.85,22.0,320.5,304.65,234.23
2016,4,14,10,30,30.0,327.0,2.8,22.0,351.0,349.42,267.49
2016,4,14,10,45,77.0,381.0,2.8,22.5,447.0,446.31,339.65
2016,4,14,11,0,124.0,435.0,2.8,23.0,543.0,553.98,416.89
2016,4,14,11,15,532.0,274.0,2.8,23.0,753.0,789.19,593.03
2016,4,14,11,30,940.0,113.0,2.8,23.0,963.0,974.45,718.61
2016,4,14,11,45,930.5,121.0,2.8,23.5,973.5,947.33,697.17
2016,4,14,12,0,921.0,129.0,2.8,24.0,984.0,917.11,675.73
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.5,886.1,654.76
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,852.19,631.84
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,813.18,604.58
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,771.8,575.13
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,726.85,542.33
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,680.03,507.51
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.0,629.85,468.78
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,578.32,428.13
2016,4,14,14,15,899.0,123.5,2.55,25.5,888.5,524.44,386.13
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,469.85,342.2
2016,4,14,14,45,882.5,119.5,2.5,25.0,822.5,413.14,294.87
2016,4,14,15,0,873.0,117.0,2.5,25.0,786.0,356.44,246.56
2016,4,14,15,15,860.0,114.5,2.5,25.0,743.0,299.12,197.57
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,234.56,144.12
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.0,177.54,100.24
2016,4,14,16,0,814.0,105.0,2.5,25.0,602.0,122.38,66.1
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.0,69.53,53.22
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,68.86,53.01
2016,4,14,16,45,736.5,92.0,2.4,23.5,439.5,60.91,46.57
2016,4,14,17,0,705.0,87.0,2.4,23.0,383.0,59.48,45.64
2016,4,14,17,15,660.0,80.5,2.2,22.0,325.5,56.73,43.62
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,53.84,41.39
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,49.07,37.3
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,44.12,32.84
2016,4,14,18,15,372.0,44.5,1.6,19.0,107.0,35.29,24.81
2016,4,14,18,30,264.0,32.0,1.6,18.0,58.0,26.08,15.71
2016,4,14,18,45,132.0,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,62.6,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,182.71,132.33
2016,4,15,6,45,268.5,47.0,1.75,14.0,89.0,278.31,227.14
2016,4,15,7,0,371.0,64.0,2.0,15.0,135.0,382.72,316.63
2016,4,15,7,15,186.0,83.0,2.05,15.5,118.5,261.12,217.04
2016,4,15,7,30,1.0,102.0,2.1,16.0,102.0,101.09,79.81
2016,4,15,7,45,10.5,125.0,2.2,17.0,129.0,131.52,105.28
2016,4,15,8,0,20.0,148.0,2.3,18.0,156.0,162.19,130.04
2016,4,15,8,15,62.0,184.0,2.25,18.5,214.0,253.26,204.12
2016,4,15,8,30,104.0,220.0,2.2,19.0,272.0,332.09,265.95
2016,4,15,8,45,59.0,213.5,2.2,19.5,244.0,277.75,220.31
2016,4,15,9,0,14.0,207.0,2.2,20.0,216.0,209.19,163.78
2016,4,15,9,15,48.5,259.5,2.2,20.5,292.5,313.49,245.42
2016,4,15,9,30,83.0,312.0,2.2,21.0,369.0,402.95,312.49
2016,4,15,9,45,461.5,220.0,2.25,21.5,566.5,721.07,553.12
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,989.49,733.39
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.5,997.12,733.23
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,990.47,726.67
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.5,989.0,723.8
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,983.93,718.7
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.0,970.58,708.39
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,953.74,696.02
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.5,930.0,679.67
2016,4,15,12,0,891.0,141.0,2.8,26.0,969.0,903.14,661.32
2016,4,15,12,15,891.5,141.5,2.85,26.0,974.0,872.38,641.29
2016,4,15,12,30,892.0,142.0,2.9,26.0,979.0,838.87,619.35
2016,4,15,12,45,891.5,141.5,3.0,26.5,975.0,801.18,593.57
2016,4,15,13,0,891.0,141.0,3.1,27.0,971.0,761.19,565.17
2016,4,15,13,15,888.0,140.0,3.2,27.0,958.5,716.97,533.58
2016,4,15,13,30,885.0,139.0,3.3,27.0,946.0,670.98,499.92
2016,4,15,13,45,879.5,138.0,3.4,27.5,924.5,621.94,462.21
2016,4,15,14,0,874.0,137.0,3.5,28.0,903.0,571.7,422.68
2016,4,15,14,15,866.0,135.5,3.55,28.0,874.0,518.9,380.93
2016,4,15,14,30,858.0,134.0,3.6,28.0,845.0,465.56,337.56
2016,4,15,14,45,850.0,130.5,3.7,28.0,809.0,405.0,287.82
2016,4,15,15,0,842.0,127.0,3.8,28.0,773.0,348.92,240.3
2016,4,15,15,15,828.0,124.0,3.8,27.5,730.0,291.98,192.31
2016,4,15,15,30,814.0,121.0,3.8,27.0,687.0,236.19,146.11
2016,4,15,15,45,793.0,118.5,3.85,27.0,638.0,181.25,104.03
2016,4,15,16,0,772.0,116.0,3.9,27.0,589.0,128.73,71.6
2016,4,15,16,15,748.0,111.5,3.9,26.5,536.5,69.61,52.85
2016,4,15,16,30,724.0,107.0,3.9,26.0,484.0,68.35,52.14
2016,4,15,16,45,688.5,102.0,3.9,25.5,428.5,67.35,51.63
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,66.28,51.03
2016,4,15,17,15,607.0,89.5,3.65,24.5,316.5,63.14,48.63
2016,4,15,17,30,561.0,82.0,3.4,24.0,260.0,59.83,45.99
2016,4,15,17,45,491.5,72.0,3.15,23.5,205.0,54.13,41.16
2016,4,15,18,0,422.0,62.0,2.9,23.0,150.0,48.19,35.89
2016,4,15,18,15,320.5,48.0,2.85,22.0,102.5,36.83,25.78
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,26.49,15.91
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,33.19,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,102.84,73.03
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,192.99,155.56
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,286.73,236.38
2016,4,16,7,15,292.0,97.5,4.2,18.5,173.5,364.14,301.77
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,461.7,380.6
2016,4,16,7,45,178.5,98.0,4.6,19.5,152.0,277.99,229.52
2016,4,16,8,0,0.0,80.0,4.8,20.0,80.0,71.11,53.62
2016,4,16,8,15,0.0,82.5,5.05,20.5,82.5,73.05,55.01
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,75.26,56.49
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,88.75,67.16
2016,4,16,9,0,0.0,114.0,5.8,22.0,114.0,102.32,77.75
2016,4,16,9,15,3.5,157.0,5.85,22.5,159.5,146.83,113.15
2016,4,16,9,30,7.0,200.0,5.9,23.0,205.0,191.75,148.23
2016,4,16,9,45,9.0,212.5,6.0,23.5,219.5,204.9,157.91
2016,4,16,10,0,11.0,225.0,6.1,24.0,234.0,217.99,167.52
2016,4,16,10,15,5.5,179.0,6.1,24.0,183.5,167.72,127.75
2016,4,16,10,30,0.0,133.0,6.1,24.0,133.0,119.28,89.3
2016,4,16,10,45,3.5,159.5,6.15,24.5,162.5,146.93,110.85
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,174.4,131.97
2016,4,16,11,15,6.0,174.5,6.2,25.5,180.0,162.48,122.26
2016,4,16,11,30,5.0,163.0,6.2,26.0,168.0,150.72,112.78
2016,4,16,11,45,6.5,177.0,6.25,26.5,183.5,164.36,123.06
2016,4,16,12,0,8.0,191.0,6.3,27.0,199.0,177.75,133.07
2016,4,16,12,15,6.5,176.5,6.25,27.0,183.0,162.89,121.53
2016,4,16,12,30,5.0,162.0,6.2,27.0,167.0,148.24,110.18
2016,4,16,12,45,2.5,148.5,6.2,27.0,151.0,133.92,99.07
2016,4,16,13,0,0.0,135.0,6.2,27.0,135.0,119.9,88.18
2016,4,16,13,15,0.0,133.5,6.2,26.5,133.5,118.4,87.25
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,116.92,86.33
2016,4,16,13,45,69.0,288.5,6.25,26.0,349.5,286.31,217.39
2016,4,16,14,0,138.0,445.0,6.3,26.0,567.0,431.28,325.63
2016,4,16,14,15,75.0,343.0,6.3,26.0,409.0,318.71,240.95
2016,4,16,14,30,12.0,241.0,6.3,26.0,251.0,212.54,160.59
2016,4,16,14,45,6.0,168.0,6.3,26.0,173.0,148.65,111.51
2016,4,16,15,0,0.0,95.0,6.3,26.0,95.0,84.32,61.39
2016,4,16,15,15,17.5,189.0,6.2,25.5,201.5,166.7,125.92
2016,4,16,15,30,35.0,283.0,6.1,25.0,308.0,226.37,172.06
2016,4,16,15,45,30.5,259.0,6.1,25.0,279.5,203.46,154.75
2016,4,16,16,0,26.0,235.0,6.1,25.0,251.0,193.01,147.52
2016,4,16,16,15,60.5,231.5,5.9,24.5,264.0,172.97,139.48
2016,4,16,16,30,95.0,228.0,5.7,24.0,277.0,169.01,136.95
2016,4,16,16,45,224.5,191.5,5.55,23.5,291.0,131.69,106.45
2016,4,16,17,0,354.0,155.0,5.4,23.0,305.0,111.15,89.68
2016,4,16,17,15,316.0,139.0,5.2,22.5,258.5,101.23,81.69
2016,4,16,17,30,278.0,123.0,5.0,22.0,212.0,90.87,73.13
2016,4,16,17,45,283.0,101.0,4.85,22.0,175.5,76.28,60.53
2016,4,16,18,0,288.0,79.0,4.7,22.0,139.0,59.09,45.43
2016,4,16,18,15,203.0,58.5,4.65,21.5,94.5,45.86,33.55
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,30.31,19.11
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,15.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.5,3.05,19.0,7.5,6.82,0.0
2016,4,17,6,30,0.0,15.0,3.2,19.0,15.0,13.19,4.42
2016,4,17,6,45,0.0,37.0,3.35,19.5,37.0,33.52,21.92
2016,4,17,7,0,0.0,59.0,3.5,20.0,59.0,56.75,41.64
2016,4,17,7,15,6.5,84.0,3.65,20.5,86.0,87.87,67.93
2016,4,17,7,30,13.0,109.0,3.8,21.0,113.0,118.65,93.49
2016,4,17,7,45,18.0,135.0,4.0,21.5,141.5,149.21,118.28
2016,4,17,8,0,23.0,161.0,4.2,22.0,170.0,179.56,142.38
2016,4,17,8,15,27.5,185.0,4.35,22.0,198.0,206.95,163.96
2016,4,17,8,30,32.0,209.0,4.5,22.0,226.0,251.42,198.75
2016,4,17,8,45,33.5,232.5,4.7,22.5,251.5,276.21,217.11
2016,4,17,9,0,35.0,256.0,4.9,23.0,277.0,300.62,234.99
2016,4,17,9,15,41.5,274.5,4.95,23.0,302.0,323.65,252.23
2016,4,17,9,30,48.0,293.0,5.0,23.0,327.0,346.53,269.25
2016,4,17,9,45,177.5,322.0,5.05,23.5,456.0,519.87,403.03
2016,4,17,10,0,307.0,351.0,5.1,24.0,585.0,692.0,529.6
2016,4,17,10,15,255.0,380.5,5.05,24.0,581.5,665.56,506.66
2016,4,17,10,30,203.0,410.0,5.0,24.0,578.0,621.65,472.34
2016,4,17,10,45,207.0,425.0,5.0,24.5,601.5,632.5,478.57
2016,4,17,11,0,211.0,440.0,5.0,25.0,625.0,641.95,483.58
2016,4,17,11,15,133.0,430.0,4.95,25.0,548.0,548.33,413.31
2016,4,17,11,30,55.0,420.0,4.9,25.0,471.0,446.87,336.74
2016,4,17,11,45,39.0,384.5,4.85,25.0,421.0,392.61,296.34
2016,4,17,12,0,23.0,349.0,4.8,25.0,371.0,333.62,251.96
2016,4,17,12,15,130.5,415.0,4.7,24.5,538.5,491.31,371.87
2016,4,17,12,30,238.0,481.0,4.6,24.0,706.0,623.42,468.82
2016,4,17,12,45,129.0,408.5,4.55,24.0,530.5,461.76,349.14
2016,4,17,13,0,20.0,336.0,4.5,24.0,355.0,309.81,234.35
2016,4,17,13,15,12.5,251.0,4.5,24.0,263.0,229.19,173.6
2016,4,17,13,30,5.0,166.0,4.5,24.0,171.0,149.7,112.45
2016,4,17,13,45,2.5,121.0,4.5,24.0,123.5,108.61,80.49
2016,4,17,14,0,0.0,76.0,4.5,24.0,76.0,67.63,48.26
2016,4,17,14,15,0.0,53.0,4.5,23.5,53.0,47.09,32.1
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,26.62,15.79
2016,4,17,14,45,0.0,79.5,4.55,23.0,79.5,70.63,51.14
2016,4,17,15,0,0.0,129.0,4.6,23.0,129.0,113.38,85.25
2016,4,17,15,15,2.5,159.5,4.7,23.0,161.5,139.07,105.68
2016,4,17,15,30,5.0,190.0,4.8,23.0,194.0,163.07,124.77
2016,4,17,15,45,2.5,121.5,4.95,23.0,123.5,106.68,80.4
2016,4,17,16,0,0.0,53.0,5.1,23.0,53.0,46.89,32.56
2016,4,17,16,15,0.0,31.5,5.05,22.5,31.5,27.81,18.19
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.81,1.95
2016,4,17,16,45,0.0,8.5,5.0,22.0,8.5,7.48,0.82
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,4.0,4.55,21.0,4.0,3.51,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.44,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,3.0,3.05,16.5,3.0,2.63,0.0
2016,4,18,7,0,0.0,5.0,3.2,17.0,5.0,4.38,0.0
2016,4,18,7,15,0.0,7.0,3.3,17.0,7.0,6.14,0.0
2016,4,18,7,30,0.0,9.0,3.4,17.0,9.0,7.91,1.09
2016,4,18,7,45,0.0,28.5,3.5,17.5,28.5,25.1,15.67
2016,4,18,8,0,0.0,48.0,3.6,18.0,48.0,42.36,30.09
2016,4,18,8,15,0.0,58.0,3.6,18.5,58.0,51.24,37.3
2016,4,18,8,30,0.0,68.0,3.6,19.0,68.0,60.14,44.44
2016,4,18,8,45,0.0,51.0,3.6,19.5,51.0,45.08,31.74
2016,4,18,9,0,0.0,34.0,3.6,20.0,34.0,30.04,19.18
2016,4,18,9,15,0.0,48.0,3.7,20.0,48.0,42.47,29.31
2016,4,18,9,30,0.0,62.0,3.8,20.0,62.0,54.93,39.39
2016,4,18,9,45,18.5,189.5,3.9,20.5,204.0,202.55,158.07
2016,4,18,10,0,37.0,317.0,4.0,21.0,346.0,353.36,274.1
2016,4,18,10,15,39.0,331.0,3.75,21.5,363.0,366.13,282.04
2016,4,18,10,30,41.0,345.0,3.5,22.0,380.0,378.53,290.04
2016,4,18,10,45,72.0,389.5,3.3,22.5,452.0,450.0,342.62
2016,4,18,11,0,103.0,434.0,3.1,23.0,524.0,519.18,391.84
2016,4,18,11,15,104.5,446.0,3.05,23.0,539.5,525.28,395.24
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,530.59,398.42
2016,4,18,11,45,59.0,351.0,2.95,23.0,405.5,378.66,286.7
2016,4,18,12,0,12.0,244.0,2.9,23.0,256.0,229.01,173.46
2016,4,18,12,15,11.0,228.0,2.9,23.0,239.0,212.73,161.3
2016,4,18,12,30,10.0,212.0,2.9,23.0,222.0,196.68,148.98
2016,4,18,12,45,13.0,254.5,2.95,23.5,267.5,235.46,178.36
2016,4,18,13,0,16.0,297.0,3.0,24.0,313.0,273.17,206.44
2016,4,18,13,15,14.5,280.0,2.95,23.5,294.0,255.56,193.43
2016,4,18,13,30,13.0,263.0,2.9,23.0,275.0,238.29,180.76
2016,4,18,13,45,85.0,355.5,2.85,23.0,430.5,349.92,265.61
2016,4,18,14,0,157.0,448.0,2.8,23.0,586.0,443.86,334.14
2016,4,18,14,15,132.0,428.5,2.65,23.0,542.5,402.22,302.49
2016,4,18,14,30,107.0,409.0,2.5,23.0,499.0,372.17,280.0
2016,4,18,14,45,53.5,264.0,2.35,23.0,309.0,236.54,178.82
2016,4,18,15,0,0.0,119.0,2.2,23.0,119.0,104.89,78.18
2016,4,18,15,15,0.0,87.0,2.05,23.0,87.0,77.23,56.54
2016,4,18,15,30,0.0,55.0,1.9,23.0,55.0,48.72,33.84
2016,4,18,15,45,8.0,136.0,1.8,23.0,141.0,119.29,90.12
2016,4,18,16,0,16.0,217.0,1.7,23.0,227.0,179.9,137.78
2016,4,18,16,15,127.0,221.5,1.6,22.5,289.0,158.44,127.61
2016,4,18,16,30,238.0,226.0,1.5,22.0,351.0,150.75,121.98
2016,4,18,16,45,119.0,155.0,1.45,22.0,217.5,116.66,93.94
2016,4,18,17,0,0.0,84.0,1.4,22.0,84.0,73.94,58.12
2016,4,18,17,15,0.0,71.5,1.25,21.5,71.5,63.22,49.28
2016,4,18,17,30,0.0,59.0,1.1,21.0,59.0,52.11,39.89
2016,4,18,17,45,0.0,46.5,1.0,21.0,46.5,41.02,30.25
2016,4,18,18,0,0.0,34.0,0.9,21.0,34.0,29.96,20.49
2016,4,18,18,15,0.0,23.5,0.85,20.5,23.5,20.68,12.21
2016,4,18,18,30,0.0,13.0,0.8,20.0,13.0,11.42,3.84
2016,4,18,18,45,0.0,6.5,0.75,20.0,6.5,5.7,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,68.51,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,143.37,108.59
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,233.98,189.86
2016,4,19,7,0,293.0,77.0,2.1,18.0,137.0,345.81,283.79
2016,4,19,7,15,146.5,88.0,2.05,18.5,118.0,237.66,194.99
2016,4,19,7,30,0.0,99.0,2.0,19.0,99.0,95.3,74.06
2016,4,19,7,45,0.0,73.5,2.0,19.5,73.5,65.24,49.04
2016,4,19,8,0,0.0,48.0,2.0,20.0,48.0,42.36,29.81
2016,4,19,8,15,0.0,55.0,1.95,20.0,55.0,48.58,34.86
2016,4,19,8,30,0.0,62.0,1.9,20.0,62.0,54.82,39.85
2016,4,19,8,45,3.0,125.0,1.85,20.5,127.0,116.2,89.69
2016,4,19,9,0,6.0,188.0,1.8,21.0,192.0,181.3,140.98
2016,4,19,9,15,65.5,258.0,1.75,21.5,303.5,327.6,255.32
2016,4,19,9,30,125.0,328.0,1.7,22.0,415.0,480.11,367.84
2016,4,19,9,45,182.5,348.0,1.7,22.5,483.5,554.16,420.06
2016,4,19,10,0,240.0,368.0,1.7,23.0,552.0,627.41,470.71
2016,4,19,10,15,187.5,390.0,1.7,23.0,538.0,592.78,443.17
2016,4,19,10,30,135.0,412.0,1.7,23.0,524.0,557.22,415.8
2016,4,19,10,45,92.0,402.5,1.7,23.5,480.0,482.8,360.82
2016,4,19,11,0,49.0,393.0,1.7,24.0,436.0,425.85,317.91
2016,4,19,11,15,32.5,342.5,1.7,24.0,371.5,355.28,266.37
2016,4,19,11,30,16.0,292.0,1.7,24.0,307.0,279.0,209.75
2016,4,19,11,45,24.5,342.0,1.75,24.5,365.0,339.41,254.29
2016,4,19,12,0,33.0,392.0,1.8,25.0,423.0,389.08,289.62
2016,4,19,12,15,23.5,328.5,1.8,25.0,351.0,318.03,237.46
2016,4,19,12,30,14.0,265.0,1.8,25.0,279.0,246.95,184.89
2016,4,19,12,45,14.0,264.5,1.8,25.0,278.0,245.03,183.67
2016,4,19,13,0,14.0,264.0,1.8,25.0,277.0,243.05,182.2
2016,4,19,13,15,16.5,291.0,1.8,25.0,306.0,266.38,199.67
2016,4,19,13,30,19.0,318.0,1.8,25.0,335.0,288.78,216.26
2016,4,19,13,45,152.0,375.0,1.8,25.0,509.5,400.42,299.33
2016,4,19,14,0,285.0,432.0,1.8,25.0,684.0,493.27,364.88
2016,4,19,14,15,154.0,372.5,1.85,24.5,508.5,372.42,277.49
2016,4,19,14,30,23.0,313.0,1.9,24.0,333.0,275.24,207.17
2016,4,19,14,45,50.5,337.0,1.95,24.0,377.0,289.2,217.73
2016,4,19,15,0,78.0,361.0,2.0,24.0,421.0,306.52,229.95
2016,4,19,15,15,56.0,322.0,2.05,24.0,364.0,264.93,199.27
2016,4,19,15,30,34.0,283.0,2.1,24.0,307.0,226.69,171.34
2016,4,19,15,45,26.0,252.5,2.15,24.0,270.0,210.65,159.92
2016,4,19,16,0,18.0,222.0,2.2,24.0,233.0,183.73,140.08
2016,4,19,16,15,9.0,179.0,2.2,23.5,184.5,149.12,119.61
2016,4,19,16,30,0.0,136.0,2.2,23.0,136.0,116.03,92.8
2016,4,19,16,45,0.0,133.5,2.2,23.0,133.5,113.25,90.87
2016,4,19,17,0,0.0,131.0,2.2,23.0,131.0,110.22,88.67
2016,4,19,17,15,0.0,111.5,1.95,22.5,111.5,94.52,75.78
2016,4,19,17,30,0.0,92.0,1.7,22.0,92.0,78.65,62.53
2016,4,19,17,45,0.0,72.5,1.5,22.0,72.5,62.61,48.74
2016,4,19,18,0,0.0,53.0,1.3,22.0,53.0,46.38,34.55
2016,4,19,18,15,0.0,36.5,1.25,21.5,36.5,32.2,22.01
2016,4,19,18,30,0.0,20.0,1.2,21.0,20.0,17.6,8.95
2016,4,19,18,45,0.0,10.0,1.15,20.5,10.0,8.79,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.88,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.63,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.51,0.0
2016,4,20,7,45,81.0,90.0,0.65,19.5,124.5,170.86,139.0
2016,4,20,8,0,162.0,176.0,0.6,20.0,245.0,350.66,279.96
2016,4,20,8,15,346.0,174.0,0.6,20.0,347.0,529.75,415.25
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,721.17,549.82
2016,4,20,8,45,474.0,204.0,0.65,20.5,470.5,713.04,537.8
2016,4,20,9,0,418.0,236.0,0.7,21.0,492.0,699.71,525.0
2016,4,20,9,15,382.0,268.5,0.75,21.5,517.5,684.84,512.1
2016,4,20,9,30,346.0,301.0,0.8,22.0,543.0,684.92,509.09
2016,4,20,9,45,327.0,328.0,0.9,22.5,567.5,692.63,512.27
2016,4,20,10,0,308.0,355.0,1.0,23.0,592.0,697.99,513.82
2016,4,20,10,15,332.0,368.5,1.05,23.0,635.0,729.06,534.44
2016,4,20,10,30,356.0,382.0,1.1,23.0,678.0,758.11,553.31
2016,4,20,10,45,559.5,290.5,1.15,23.5,774.5,865.38,627.5
2016,4,20,11,0,763.0,199.0,1.2,24.0,871.0,957.66,686.69
2016,4,20,11,15,769.0,200.5,1.2,24.0,892.0,938.53,672.73
2016,4,20,11,30,775.0,202.0,1.2,24.0,913.0,923.61,662.98
2016,4,20,11,45,816.0,176.5,1.2,24.0,935.5,911.64,655.14
2016,4,20,12,0,857.0,151.0,1.2,24.0,958.0,886.82,639.15
2016,4,20,12,15,858.5,151.5,1.2,24.0,962.5,857.7,620.55
2016,4,20,12,30,860.0,152.0,1.2,24.0,967.0,825.92,600.21
2016,4,20,12,45,858.5,152.0,1.2,24.0,963.0,788.95,576.39
2016,4,20,13,0,857.0,152.0,1.2,24.0,959.0,749.89,550.02
2016,4,20,13,15,854.0,151.0,1.15,24.0,946.5,707.1,519.56
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,662.66,487.36
2016,4,20,13,45,847.0,148.0,1.1,24.0,913.5,615.4,452.86
2016,4,20,14,0,843.0,146.0,1.1,24.0,893.0,565.14,415.28
2016,4,20,14,15,835.0,144.0,1.1,24.0,864.0,512.49,374.82
2016,4,20,14,30,827.0,142.0,1.1,24.0,835.0,459.5,332.83
2016,4,20,14,45,830.0,132.0,1.1,24.0,802.0,404.35,287.86
2016,4,20,15,0,833.0,122.0,1.1,24.0,769.0,348.2,240.84
2016,4,20,15,15,819.0,119.5,1.15,24.0,726.5,292.39,193.89
2016,4,20,15,30,805.0,117.0,1.2,24.0,684.0,237.73,148.41
2016,4,20,15,45,785.5,114.5,1.3,24.0,636.0,183.69,106.51
2016,4,20,16,0,766.0,112.0,1.4,24.0,588.0,131.88,73.05
2016,4,20,16,15,742.5,107.5,1.45,23.5,536.5,81.0,54.0
2016,4,20,16,30,719.0,103.0,1.5,23.0,485.0,65.14,50.01
2016,4,20,16,45,685.5,98.5,1.55,23.0,430.0,64.39,49.59
2016,4,20,17,0,652.0,94.0,1.6,23.0,375.0,63.57,49.09
2016,4,20,17,15,608.0,87.0,1.45,22.5,320.0,60.73,46.93
2016,4,20,17,30,564.0,80.0,1.3,22.0,265.0,57.72,44.55
2016,4,20,17,45,497.0,71.5,1.2,22.0,211.0,53.21,40.66
2016,4,20,18,0,430.0,63.0,1.1,22.0,157.0,48.53,36.43
2016,4,20,18,15,334.5,49.5,1.1,21.5,109.5,37.86,26.87
2016,4,20,18,30,239.0,36.0,1.1,21.0,62.0,27.96,17.59
2016,4,20,18,45,119.5,18.0,1.1,20.5,31.0,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.0,0.3,18.0,3.0,2.63,0.0
2016,4,21,6,30,0.0,6.0,0.4,18.0,6.0,5.26,0.0
2016,4,21,6,45,0.0,11.5,0.55,18.5,11.5,10.09,2.78
2016,4,21,7,0,0.0,17.0,0.7,19.0,17.0,14.94,6.97
2016,4,21,7,15,0.0,23.0,0.7,19.5,23.0,20.23,11.48
2016,4,21,7,30,0.0,29.0,0.7,20.0,29.0,25.53,15.92
2016,4,21,7,45,0.0,40.0,0.75,20.5,40.0,35.27,23.98
2016,4,21,8,0,0.0,51.0,0.8,21.0,51.0,45.02,31.91
2016,4,21,8,15,0.0,33.5,0.8,21.0,33.5,29.55,18.96
2016,4,21,8,30,0.0,16.0,0.8,21.0,16.0,14.11,6.08
2016,4,21,8,45,0.0,21.0,0.85,21.5,21.0,18.53,9.68
2016,4,21,9,0,0.0,26.0,0.9,22.0,26.0,22.97,13.24
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,42.48,29.09
2016,4,21,9,30,0.0,70.0,0.9,22.0,70.0,62.05,44.78
2016,4,21,9,45,28.5,207.5,0.95,22.5,230.0,231.0,177.94
2016,4,21,10,0,57.0,345.0,1.0,23.0,390.0,403.25,304.77
2016,4,21,10,15,160.0,375.0,1.0,23.0,507.5,549.39,409.83
2016,4,21,10,30,263.0,405.0,1.0,23.0,625.0,691.24,506.91
2016,4,21,10,45,544.0,282.0,1.05,23.5,757.0,842.11,611.83
2016,4,21,11,0,825.0,159.0,1.1,24.0,889.0,970.74,693.48
2016,4,21,11,15,831.0,160.0,1.15,24.0,910.0,958.14,684.02
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,942.12,674.37
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,914.31,656.75
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,893.49,643.59
2016,4,21,12,15,873.0,143.5,1.5,25.0,970.0,863.65,625.66
2016,4,21,12,30,874.0,144.0,1.6,25.0,975.0,831.14,605.82
2016,4,21,12,45,668.0,276.5,1.7,25.0,910.0,759.35,555.41
2016,4,21,13,0,462.0,409.0,1.8,25.0,845.0,688.09,503.17
2016,4,21,13,15,662.5,276.5,1.85,25.0,893.0,684.51,504.82
2016,4,21,13,30,863.0,144.0,1.9,25.0,941.0,666.47,494.46
2016,4,21,13,45,853.0,146.0,2.0,25.0,918.5,618.27,458.92
2016,4,21,14,0,843.0,148.0,2.1,25.0,896.0,567.66,420.78
2016,4,21,14,15,835.0,146.0,2.15,25.0,867.0,515.03,379.79
2016,4,21,14,30,827.0,144.0,2.2,25.0,838.0,462.06,337.25
2016,4,21,14,45,817.5,141.0,2.25,25.0,802.5,407.64,292.43
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,353.48,246.75
2016,4,21,15,15,793.5,134.5,2.3,24.5,724.5,298.15,200.21
2016,4,21,15,30,779.0,131.0,2.3,24.0,682.0,244.1,155.22
2016,4,21,15,45,764.0,126.0,2.3,24.0,634.5,190.36,112.95
2016,4,21,16,0,749.0,121.0,2.3,24.0,587.0,138.38,78.6
2016,4,21,16,15,511.0,172.0,2.2,23.5,478.0,115.15,82.56
2016,4,21,16,30,273.0,223.0,2.1,23.0,369.0,149.19,120.43
2016,4,21,16,45,454.5,161.0,2.05,23.0,372.0,106.35,84.98
2016,4,21,17,0,636.0,99.0,2.0,23.0,375.0,66.99,51.97
2016,4,21,17,15,591.0,91.5,1.9,22.5,319.5,63.94,49.69
2016,4,21,17,30,546.0,84.0,1.8,22.0,264.0,60.7,47.12
2016,4,21,17,45,480.5,74.5,1.7,22.0,210.5,55.52,42.66
2016,4,21,18,0,415.0,65.0,1.6,22.0,157.0,50.11,37.8
2016,4,21,18,15,320.5,51.0,1.55,21.5,109.5,38.92,27.8
2016,4,21,18,30,226.0,37.0,1.5,21.0,62.0,28.69,18.25
2016,4,21,18,45,113.0,18.5,1.5,20.5,31.0,14.5,0.41
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,13.5,34.0,149.13,37.74
2016,4,22,6,30,338.0,32.0,2.1,14.0,68.0,299.82,238.88
2016,4,22,6,45,440.0,42.5,2.4,15.0,119.0,397.49,327.06
2016,4,22,7,0,542.0,53.0,2.7,16.0,170.0,503.41,415.02
2016,4,22,7,15,605.5,60.0,2.6,16.5,227.0,581.49,476.11
2016,4,22,7,30,669.0,67.0,2.5,17.0,284.0,662.56,536.04
2016,4,22,7,45,709.5,73.0,2.45,18.0,342.5,720.21,574.79
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,783.26,615.69
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,833.99,646.16
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,883.27,674.62
2016,4,22,8,45,829.5,91.5,2.25,22.0,568.5,920.92,694.32
2016,4,22,9,0,850.0,95.0,2.2,23.0,622.0,956.09,711.97
2016,4,22,9,15,866.0,98.0,2.25,23.0,671.5,973.35,721.42
2016,4,22,9,30,882.0,101.0,2.3,23.0,721.0,997.61,735.73
2016,4,22,9,45,893.0,104.0,2.4,23.5,764.5,1013.64,743.79
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,1026.17,749.75
2016,4,22,10,15,913.0,108.5,2.55,24.0,845.5,1031.46,752.14
2016,4,22,10,30,922.0,110.0,2.6,24.0,883.0,1033.07,752.4
2016,4,22,10,45,927.0,112.0,2.65,24.5,912.0,1027.57,746.81
2016,4,22,11,0,932.0,114.0,2.7,25.0,941.0,1018.34,739.05
2016,4,22,11,15,936.5,115.0,2.7,25.0,962.5,1003.93,729.1
2016,4,22,11,30,941.0,116.0,2.7,25.0,984.0,985.91,716.99
2016,4,22,11,45,943.5,116.5,2.75,25.0,997.0,962.07,701.64
2016,4,22,12,0,946.0,117.0,2.8,25.0,1010.0,934.92,684.16
2016,4,22,12,15,946.5,117.0,2.8,25.0,1014.5,902.47,662.78
2016,4,22,12,30,947.0,117.0,2.8,25.0,1019.0,867.14,639.47
2016,4,22,12,45,945.5,117.0,2.8,25.5,1014.0,827.6,612.02
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,785.69,582.92
2016,4,22,13,15,940.5,116.5,2.75,26.0,996.0,739.8,549.97
2016,4,22,13,30,937.0,116.0,2.7,26.0,983.0,692.06,514.76
2016,4,22,13,45,931.5,115.5,2.7,26.0,960.5,641.47,476.89
2016,4,22,14,0,926.0,115.0,2.7,26.0,938.0,589.58,437.01
2016,4,22,14,15,919.0,113.5,2.65,26.0,908.5,535.11,393.95
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,479.93,349.12
2016,4,22,14,45,901.5,110.5,2.6,26.0,841.5,422.95,301.86
2016,4,22,15,0,891.0,109.0,2.6,26.0,804.0,366.08,253.63
2016,4,22,15,15,878.5,107.0,2.5,25.5,760.5,308.67,204.9
2016,4,22,15,30,866.0,105.0,2.4,25.0,717.0,252.05,157.42
2016,4,22,15,45,849.5,102.0,2.35,25.0,668.0,186.31,105.71
2016,4,22,16,0,833.0,99.0,2.3,25.0,619.0,130.76,68.96
2016,4,22,16,15,810.5,95.0,2.15,24.5,565.5,76.42,47.57
2016,4,22,16,30,788.0,91.0,2.0,24.0,512.0,63.96,48.8
2016,4,22,16,45,758.5,86.5,1.85,24.0,456.0,62.56,47.83
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,61.07,46.74
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,53.31,40.37
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,51.02,38.6
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,46.94,35.17
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,42.7,31.44
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,35.15,24.66
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,27.29,17.25
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,13.48,0.86
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
