Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.5,143.71,53.29
2016,4,23,6,30,310.0,34.0,1.1,15.0,69.0,284.39,225.66
2016,4,23,6,45,415.5,45.0,1.2,16.0,120.0,384.33,312.92
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,492.71,400.56
2016,4,23,7,15,585.5,64.0,1.2,17.5,227.5,572.31,460.51
2016,4,23,7,30,650.0,72.0,1.1,18.0,284.0,654.93,519.02
2016,4,23,7,45,693.5,77.5,1.0,19.0,342.5,718.67,559.55
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,777.9,594.74
2016,4,23,8,15,767.0,87.5,1.0,20.5,458.0,828.76,626.73
2016,4,23,8,30,797.0,92.0,1.1,21.0,515.0,878.2,657.16
2016,4,23,8,45,816.5,96.0,1.25,22.0,568.0,915.24,678.39
2016,4,23,9,0,836.0,100.0,1.4,23.0,621.0,949.77,697.82
2016,4,23,9,15,852.0,103.5,1.45,23.0,670.0,977.49,713.93
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,991.69,721.52
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.0,1006.49,728.38
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,1017.84,733.15
2016,4,23,10,15,897.0,115.0,1.6,24.0,841.5,1023.54,735.22
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,1025.62,735.25
2016,4,23,10,45,910.5,119.5,1.65,24.5,906.5,1020.1,730.04
2016,4,23,11,0,915.0,122.0,1.7,25.0,935.0,1010.92,722.77
2016,4,23,11,15,919.0,123.0,1.7,25.0,956.5,996.13,712.86
2016,4,23,11,30,923.0,124.0,1.7,25.0,978.0,977.82,700.9
2016,4,23,11,45,925.0,125.0,1.7,25.5,990.5,954.25,684.39
2016,4,23,12,0,927.0,126.0,1.7,26.0,1003.0,927.43,665.95
2016,4,23,12,15,927.5,126.0,1.7,26.0,1007.5,895.38,645.52
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,860.54,623.25
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,821.63,598.71
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,780.48,572.36
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,735.69,541.28
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,689.09,508.1
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.0,639.05,471.54
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,587.82,432.98
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,534.6,391.91
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,480.65,348.85
2016,4,23,14,45,882.5,121.0,2.3,26.0,837.5,424.7,302.96
2016,4,23,15,0,873.0,119.0,2.4,26.0,801.0,368.77,255.9
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.0,311.84,207.95
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,247.72,154.98
2016,4,23,15,45,832.0,110.0,2.6,25.0,667.0,190.91,110.07
2016,4,23,16,0,817.0,106.0,2.7,25.0,619.0,135.81,73.22
2016,4,23,16,15,794.0,102.5,2.65,24.5,565.5,82.76,51.84
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,69.53,53.5
2016,4,23,16,45,741.0,94.0,2.55,24.0,455.5,68.02,52.44
2016,4,23,17,0,711.0,89.0,2.5,24.0,399.0,60.18,45.98
2016,4,23,17,15,668.0,82.5,2.3,23.0,341.5,57.51,44.06
2016,4,23,17,30,625.0,76.0,2.1,22.0,284.0,54.67,41.91
2016,4,23,17,45,559.5,68.5,1.9,21.5,228.0,50.77,38.64
2016,4,23,18,0,494.0,61.0,1.7,21.0,172.0,46.74,35.07
2016,4,23,18,15,396.5,49.0,1.65,20.0,122.0,38.51,27.67
2016,4,23,18,30,299.0,37.0,1.6,19.0,72.0,29.91,19.58
2016,4,23,18,45,149.5,18.5,1.6,18.5,36.0,14.51,2.12
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,27.5,20.5,1.9,15.5,23.5,47.32,17.97
2016,4,24,6,30,55.0,41.0,2.1,16.0,47.0,97.71,74.94
2016,4,24,6,45,94.0,66.0,2.35,16.5,83.5,158.71,128.6
2016,4,24,7,0,133.0,91.0,2.6,17.0,120.0,220.3,181.6
2016,4,24,7,15,187.0,108.0,2.8,17.5,162.0,297.79,246.44
2016,4,24,7,30,241.0,125.0,3.0,18.0,204.0,365.62,301.73
2016,4,24,7,45,136.5,145.5,3.2,18.5,192.0,289.65,237.02
2016,4,24,8,0,32.0,166.0,3.4,19.0,180.0,205.97,165.16
2016,4,24,8,15,16.0,132.5,3.5,19.5,139.5,137.46,108.47
2016,4,24,8,30,0.0,99.0,3.6,20.0,99.0,88.43,67.33
2016,4,24,8,45,1.0,135.5,3.75,20.5,136.5,124.45,96.24
2016,4,24,9,0,2.0,172.0,3.9,21.0,174.0,160.8,124.82
2016,4,24,9,15,18.0,228.0,3.95,21.0,241.0,231.78,181.14
2016,4,24,9,30,34.0,284.0,4.0,21.0,308.0,321.38,250.53
2016,4,24,9,45,25.0,273.5,4.1,21.5,292.0,297.33,230.46
2016,4,24,10,0,16.0,263.0,4.2,22.0,276.0,259.88,200.47
2016,4,24,10,15,19.0,287.5,4.2,22.0,303.5,285.31,219.77
2016,4,24,10,30,22.0,312.0,4.2,22.0,331.0,310.37,238.51
2016,4,24,10,45,18.0,291.0,4.25,22.5,307.0,284.44,217.83
2016,4,24,11,0,14.0,270.0,4.3,23.0,283.0,259.3,197.94
2016,4,24,11,15,12.0,240.0,4.3,23.0,251.5,228.39,174.08
2016,4,24,11,30,10.0,210.0,4.3,23.0,220.0,198.17,150.68
2016,4,24,11,45,18.0,290.0,4.3,23.5,307.5,277.45,211.09
2016,4,24,12,0,26.0,370.0,4.3,24.0,395.0,362.49,274.18
2016,4,24,12,15,23.0,355.5,4.2,24.0,378.0,337.08,254.78
2016,4,24,12,30,20.0,341.0,4.1,24.0,361.0,319.24,241.32
2016,4,24,12,45,19.5,335.5,4.1,24.0,355.0,311.62,235.63
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,304.07,229.98
2016,4,24,13,15,14.5,269.5,4.05,24.0,283.5,246.64,186.64
2016,4,24,13,30,10.0,209.0,4.0,24.0,218.0,190.17,143.6
2016,4,24,13,45,5.5,175.0,3.95,24.0,180.0,157.26,118.29
2016,4,24,14,0,1.0,141.0,3.9,24.0,142.0,124.94,93.23
2016,4,24,14,15,217.0,244.5,3.85,24.0,428.0,300.03,228.14
2016,4,24,14,30,433.0,348.0,3.8,24.0,714.0,445.63,332.88
2016,4,24,14,45,386.5,350.5,3.75,24.0,667.0,407.06,301.63
2016,4,24,15,0,340.0,353.0,3.7,24.0,620.0,365.78,269.34
2016,4,24,15,15,534.5,254.0,3.7,24.0,646.5,315.36,223.16
2016,4,24,15,30,729.0,155.0,3.7,24.0,673.0,247.84,160.9
2016,4,24,15,45,410.5,219.0,3.7,24.0,507.0,202.24,137.42
2016,4,24,16,0,92.0,283.0,3.7,24.0,341.0,217.54,163.99
2016,4,24,16,15,369.0,208.0,3.65,24.0,410.5,147.69,108.21
2016,4,24,16,30,646.0,133.0,3.6,24.0,480.0,84.41,65.99
2016,4,24,16,45,614.0,125.5,3.55,24.0,426.5,82.55,64.74
2016,4,24,17,0,582.0,118.0,3.5,24.0,373.0,80.49,63.24
2016,4,24,17,15,537.5,109.0,3.3,23.5,319.0,76.95,60.58
2016,4,24,17,30,493.0,100.0,3.1,23.0,265.0,71.71,56.36
2016,4,24,17,45,433.5,87.5,2.9,22.5,212.5,64.01,49.88
2016,4,24,18,0,374.0,75.0,2.7,22.0,160.0,55.97,42.87
2016,4,24,18,15,285.5,59.0,2.6,21.5,113.0,44.81,32.89
2016,4,24,18,30,197.0,43.0,2.5,21.0,66.0,33.23,22.2
2016,4,24,18,45,98.5,21.5,2.45,20.5,33.0,16.81,4.0
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,119.39,61.19
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,231.01,181.89
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,321.15,260.5
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,419.2,342.09
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,495.94,403.73
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,583.29,470.11
2016,4,25,7,45,376.0,136.5,3.6,22.5,274.0,516.58,415.0
2016,4,25,8,0,225.0,179.0,3.8,23.0,278.0,426.72,340.91
2016,4,25,8,15,451.5,151.5,3.9,23.5,383.0,618.92,490.55
2016,4,25,8,30,678.0,124.0,4.0,24.0,488.0,814.01,630.13
2016,4,25,8,45,399.0,206.0,4.15,24.5,425.5,646.53,501.95
2016,4,25,9,0,120.0,288.0,4.3,25.0,363.0,437.34,337.64
2016,4,25,9,15,192.0,307.5,4.35,25.5,439.5,526.42,404.96
2016,4,25,9,30,264.0,327.0,4.4,26.0,516.0,634.43,482.69
2016,4,25,9,45,217.0,355.0,4.45,26.5,516.5,596.24,451.31
2016,4,25,10,0,170.0,383.0,4.5,27.0,517.0,574.56,432.4
2016,4,25,10,15,222.0,395.5,4.5,27.0,578.5,633.03,474.77
2016,4,25,10,30,274.0,408.0,4.5,27.0,640.0,705.64,525.75
2016,4,25,10,45,545.5,286.0,4.5,27.5,767.0,849.49,631.1
2016,4,25,11,0,817.0,164.0,4.5,28.0,894.0,971.01,713.08
2016,4,25,11,15,822.0,165.0,4.5,28.0,914.0,957.46,702.53
2016,4,25,11,30,827.0,166.0,4.5,28.0,934.0,940.57,690.8
2016,4,25,11,45,851.0,152.0,4.55,28.5,951.5,913.9,671.51
2016,4,25,12,0,875.0,138.0,4.6,29.0,969.0,894.47,657.22
2016,4,25,12,15,875.5,138.0,4.55,29.0,973.0,863.81,636.31
2016,4,25,12,30,876.0,138.0,4.5,29.0,977.0,830.56,613.67
2016,4,25,12,45,595.0,301.5,4.5,29.0,870.5,726.42,537.05
2016,4,25,13,0,314.0,465.0,4.5,29.0,764.0,630.03,463.25
2016,4,25,13,15,586.5,303.5,4.45,29.0,852.0,656.66,487.11
2016,4,25,13,30,859.0,142.0,4.4,29.0,940.0,665.75,496.05
2016,4,25,13,45,562.0,292.0,4.35,29.0,809.5,567.65,420.65
2016,4,25,14,0,265.0,442.0,4.3,29.0,679.0,491.75,362.47
2016,4,25,14,15,225.0,432.5,4.25,29.0,629.5,451.52,332.75
2016,4,25,14,30,185.0,423.0,4.2,29.0,580.0,408.32,300.84
2016,4,25,14,45,490.5,282.5,4.2,29.0,673.0,390.89,283.28
2016,4,25,15,0,796.0,142.0,4.2,29.0,766.0,357.12,248.25
2016,4,25,15,15,530.5,235.5,4.1,29.0,642.0,302.47,209.69
2016,4,25,15,30,265.0,329.0,4.0,29.0,518.0,283.17,202.18
2016,4,25,15,45,316.0,293.5,3.95,29.0,503.5,246.69,172.37
2016,4,25,16,0,367.0,258.0,3.9,29.0,489.0,205.11,141.23
2016,4,25,16,15,518.5,190.0,3.75,28.5,486.5,130.65,90.46
2016,4,25,16,30,670.0,122.0,3.6,28.0,484.0,76.88,58.67
2016,4,25,16,45,637.0,116.0,3.5,28.0,430.0,75.74,57.99
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,74.46,57.15
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,71.02,54.58
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,67.36,51.74
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,60.42,46.0
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,53.74,40.26
2016,4,25,18,15,298.0,57.0,2.65,25.5,114.0,43.28,31.04
2016,4,25,18,30,209.0,42.0,2.7,25.0,67.0,32.44,21.19
2016,4,25,18,45,104.5,21.0,2.8,24.5,33.5,16.4,4.22
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,101.63,56.68
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,217.83,172.09
2016,4,26,6,45,262.0,63.5,4.15,20.5,113.5,299.53,243.63
2016,4,26,7,0,337.0,82.0,4.2,21.0,160.0,387.24,317.24
2016,4,26,7,15,217.5,108.0,4.3,21.5,163.5,321.41,262.95
2016,4,26,7,30,98.0,134.0,4.4,22.0,167.0,244.81,197.98
2016,4,26,7,45,82.5,157.0,4.55,22.5,188.5,242.99,195.41
2016,4,26,8,0,67.0,180.0,4.7,23.0,210.0,254.43,202.92
2016,4,26,8,15,337.5,166.0,4.8,23.0,345.0,513.5,412.29
2016,4,26,8,30,608.0,152.0,4.9,23.0,480.0,781.79,613.94
2016,4,26,8,45,637.5,157.0,5.05,23.5,531.5,825.66,641.62
2016,4,26,9,0,667.0,162.0,5.2,24.0,583.0,867.7,668.89
2016,4,26,9,15,687.0,167.5,5.25,24.5,630.0,898.85,687.64
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,927.39,704.51
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.0,947.3,715.69
2016,4,26,10,0,741.0,179.0,5.5,26.0,761.0,964.17,724.88
2016,4,26,10,15,752.5,182.0,5.55,26.0,796.5,972.33,729.37
2016,4,26,10,30,764.0,185.0,5.6,26.0,832.0,977.17,731.77
2016,4,26,10,45,768.5,190.0,5.7,26.5,859.5,966.42,722.54
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,959.89,716.42
2016,4,26,11,15,778.0,196.5,5.85,27.0,906.5,947.1,707.29
2016,4,26,11,30,783.0,198.0,5.9,27.0,926.0,931.05,696.05
2016,4,26,11,45,793.0,194.0,5.95,27.5,940.0,911.25,680.94
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,888.25,663.75
2016,4,26,12,15,452.5,337.5,5.95,28.0,768.5,701.3,525.59
2016,4,26,12,30,102.0,485.0,5.9,28.0,583.0,516.21,383.85
2016,4,26,12,45,195.0,479.5,5.9,28.0,665.5,573.5,427.61
2016,4,26,13,0,288.0,474.0,5.9,28.0,748.0,618.8,461.24
2016,4,26,13,15,285.5,468.0,5.85,28.0,737.0,590.29,440.05
2016,4,26,13,30,283.0,462.0,5.8,28.0,726.0,561.79,418.93
2016,4,26,13,45,227.0,459.0,5.8,28.0,667.5,510.12,380.39
2016,4,26,14,0,171.0,456.0,5.8,28.0,609.0,458.87,342.23
2016,4,26,14,15,217.5,434.5,5.7,28.0,623.0,449.63,334.93
2016,4,26,14,30,264.0,413.0,5.6,28.0,637.0,427.02,316.99
2016,4,26,14,45,289.5,387.5,5.6,28.0,623.5,397.12,293.16
2016,4,26,15,0,315.0,362.0,5.6,28.0,610.0,364.88,266.87
2016,4,26,15,15,471.5,283.5,5.5,27.5,632.0,320.59,227.32
2016,4,26,15,30,628.0,205.0,5.4,27.0,654.0,265.09,176.86
2016,4,26,15,45,445.5,243.5,5.3,27.0,551.0,225.0,152.2
2016,4,26,16,0,263.0,282.0,5.2,27.0,448.0,210.93,150.9
2016,4,26,16,15,369.0,240.0,4.95,26.5,451.5,168.11,122.46
2016,4,26,16,30,475.0,198.0,4.7,26.0,455.0,126.66,100.6
2016,4,26,16,45,237.5,152.5,4.5,26.0,281.0,107.32,84.89
2016,4,26,17,0,0.0,107.0,4.3,26.0,107.0,92.37,72.69
2016,4,26,17,15,0.0,91.0,4.1,25.5,91.0,79.1,61.88
2016,4,26,17,30,0.0,75.0,3.9,25.0,75.0,65.7,50.77
2016,4,26,17,45,77.5,90.0,3.7,25.0,108.0,71.44,55.7
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,79.78,62.58
2016,4,26,18,15,105.0,75.5,3.5,24.5,96.5,58.9,44.4
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,37.28,25.34
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,19.4,6.68
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,133.51,82.94
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,255.35,206.69
2016,4,27,6,45,372.0,56.0,3.45,15.0,129.5,366.2,304.37
2016,4,27,7,0,500.0,67.0,3.5,15.0,184.0,493.78,411.67
2016,4,27,7,15,566.5,76.0,3.4,15.5,242.0,576.2,476.51
2016,4,27,7,30,633.0,85.0,3.3,16.0,300.0,661.53,540.43
2016,4,27,7,45,692.0,88.0,3.25,16.5,362.0,735.14,592.77
2016,4,27,8,0,751.0,91.0,3.2,17.0,424.0,809.8,643.83
2016,4,27,8,15,782.0,95.5,3.15,18.0,482.0,856.24,671.6
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,906.92,701.66
2016,4,27,8,45,840.0,102.0,3.05,20.5,596.5,948.91,723.42
2016,4,27,9,0,867.0,104.0,3.0,22.0,653.0,988.54,742.99
2016,4,27,9,15,883.0,107.0,2.95,22.5,703.0,1015.89,756.82
2016,4,27,9,30,899.0,110.0,2.9,23.0,753.0,1029.43,761.58
2016,4,27,9,45,912.5,111.5,2.9,24.0,797.5,1046.0,767.51
2016,4,27,10,0,926.0,113.0,2.9,25.0,842.0,1059.1,771.21
2016,4,27,10,15,934.0,115.0,2.8,25.5,879.0,1063.61,770.07
2016,4,27,10,30,942.0,117.0,2.7,26.0,916.0,1064.37,766.74
2016,4,27,10,45,948.0,118.0,2.65,27.0,945.0,1058.33,758.32
2016,4,27,11,0,954.0,119.0,2.6,28.0,974.0,1048.52,747.8
2016,4,27,11,15,957.0,120.0,2.6,28.0,995.0,1032.12,736.82
2016,4,27,11,30,960.0,121.0,2.6,28.0,1016.0,1012.1,723.74
2016,4,27,11,45,965.0,119.5,2.6,28.0,1029.0,988.03,708.18
2016,4,27,12,0,970.0,118.0,2.6,28.0,1042.0,960.56,690.51
2016,4,27,12,15,969.5,118.0,2.6,28.0,1045.5,926.51,668.62
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,889.64,644.85
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,848.94,617.22
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,805.87,587.95
2016,4,27,13,15,962.5,116.5,2.55,29.0,1024.0,759.22,555.48
2016,4,27,13,30,959.0,116.0,2.5,29.0,1010.0,710.69,520.45
2016,4,27,13,45,954.0,114.5,2.5,29.0,987.5,658.79,482.47
2016,4,27,14,0,949.0,113.0,2.5,29.0,965.0,605.54,442.45
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.5,550.16,400.17
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,494.04,355.96
2016,4,27,14,45,923.5,109.5,2.25,28.0,865.5,436.45,308.83
2016,4,27,15,0,912.0,109.0,2.2,28.0,827.0,379.03,260.76
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.0,320.48,211.15
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,262.66,162.76
2016,4,27,15,45,869.5,102.0,1.65,28.0,688.5,205.17,117.63
2016,4,27,16,0,851.0,100.0,1.5,28.0,638.0,140.34,73.16
2016,4,27,16,15,829.5,96.0,1.35,28.0,584.0,85.17,48.72
2016,4,27,16,30,808.0,92.0,1.2,28.0,530.0,64.49,48.34
2016,4,27,16,45,775.5,88.5,1.1,28.0,472.5,63.83,48.01
2016,4,27,17,0,743.0,85.0,1.0,28.0,415.0,63.14,47.62
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.0,55.23,41.25
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,53.02,39.6
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,49.4,36.65
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,45.67,33.44
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,38.24,26.87
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.52,19.74
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.98,4.26
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,138.89,91.07
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,265.54,213.79
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,357.42,293.24
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,461.03,378.42
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,538.9,439.75
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,619.31,499.98
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.5,685.74,546.65
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,752.71,592.15
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.5,803.46,626.12
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,853.04,658.76
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.5,892.84,683.04
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,924.94,701.73
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,953.23,718.85
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,978.56,733.98
2016,4,28,9,45,826.0,132.5,4.2,24.5,755.5,995.07,742.35
2016,4,28,10,0,839.0,135.0,4.3,25.0,798.0,1008.24,748.63
2016,4,28,10,15,848.5,137.5,4.3,25.5,833.5,1014.44,749.83
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,1005.72,741.32
2016,4,28,10,45,862.5,142.5,4.35,26.5,897.0,1000.06,735.44
2016,4,28,11,0,867.0,145.0,4.4,27.0,925.0,990.9,727.38
2016,4,28,11,15,871.0,146.5,4.4,27.0,945.0,976.85,717.41
2016,4,28,11,30,875.0,148.0,4.4,27.0,965.0,959.43,705.35
2016,4,28,11,45,874.5,150.5,4.45,27.0,976.5,935.55,689.33
2016,4,28,12,0,874.0,153.0,4.5,27.0,988.0,908.68,671.36
2016,4,28,12,15,874.0,153.0,4.45,27.0,991.0,877.32,649.92
2016,4,28,12,30,874.0,153.0,4.4,27.0,994.0,843.46,626.79
2016,4,28,12,45,863.5,158.5,4.4,27.5,986.0,803.62,598.5
2016,4,28,13,0,853.0,164.0,4.4,28.0,978.0,766.77,571.11
2016,4,28,13,15,848.0,163.0,4.35,28.0,963.5,721.5,538.06
2016,4,28,13,30,843.0,162.0,4.3,28.0,949.0,674.86,503.45
2016,4,28,13,45,823.5,168.5,4.25,28.0,923.5,624.47,465.26
2016,4,28,14,0,804.0,175.0,4.2,28.0,898.0,574.32,426.45
2016,4,28,14,15,794.0,173.0,4.15,28.0,868.0,522.79,385.85
2016,4,28,14,30,784.0,171.0,4.1,28.0,838.0,471.24,344.24
2016,4,28,14,45,492.0,278.0,4.05,28.0,690.5,390.27,283.85
2016,4,28,15,0,200.0,385.0,4.0,28.0,543.0,353.94,259.97
2016,4,28,15,15,230.0,358.5,3.95,27.5,530.5,326.62,238.25
2016,4,28,15,30,260.0,332.0,3.9,27.0,518.0,285.62,205.79
2016,4,28,15,45,196.5,312.0,3.85,27.0,447.5,252.82,183.33
2016,4,28,16,0,133.0,292.0,3.8,27.0,377.0,216.91,159.73
2016,4,28,16,15,94.5,259.0,3.65,26.5,317.0,193.36,145.81
2016,4,28,16,30,56.0,226.0,3.5,26.0,257.0,168.43,134.76
2016,4,28,16,45,28.0,135.0,3.35,26.0,150.5,109.67,86.72
2016,4,28,17,0,0.0,44.0,3.2,26.0,44.0,38.83,27.45
2016,4,28,17,15,0.0,37.5,3.0,25.5,37.5,33.06,22.72
2016,4,28,17,30,0.0,31.0,2.8,25.0,31.0,27.3,17.9
2016,4,28,17,45,73.0,68.0,2.65,25.0,85.5,55.88,42.45
2016,4,28,18,0,146.0,105.0,2.5,25.0,140.0,79.93,62.73
2016,4,28,18,15,101.0,75.0,2.55,24.5,96.0,58.74,44.32
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,36.71,24.99
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,19.86,7.94
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.82,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,7.65,0.0
2016,4,29,6,15,62.5,26.5,2.8,21.5,34.5,91.87,58.99
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,163.39,127.72
2016,4,29,6,45,167.5,73.5,3.05,22.5,107.0,233.59,187.8
2016,4,29,7,0,217.0,98.0,3.2,23.0,150.0,305.99,247.95
2016,4,29,7,15,224.0,115.0,3.55,23.0,181.0,336.37,273.06
2016,4,29,7,30,231.0,132.0,3.9,23.0,212.0,366.99,297.41
2016,4,29,7,45,122.0,144.5,4.25,23.5,187.5,275.03,220.99
2016,4,29,8,0,13.0,157.0,4.6,24.0,163.0,163.07,127.26
2016,4,29,8,15,17.5,179.5,4.75,24.5,188.5,188.92,147.41
2016,4,29,8,30,22.0,202.0,4.9,25.0,214.0,214.75,167.07
2016,4,29,8,45,51.5,243.0,5.1,25.5,275.0,302.94,235.71
2016,4,29,9,0,81.0,284.0,5.3,26.0,336.0,375.6,290.81
2016,4,29,9,15,44.0,242.5,5.35,26.0,271.0,287.87,221.87
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,192.09,146.16
2016,4,29,9,45,6.5,191.5,5.45,26.5,196.5,181.53,137.45
2016,4,29,10,0,6.0,182.0,5.5,27.0,187.0,171.38,129.06
2016,4,29,10,15,27.0,278.5,5.45,27.0,301.5,298.35,226.48
2016,4,29,10,30,48.0,375.0,5.4,27.0,416.0,415.75,313.82
2016,4,29,10,45,187.0,402.0,5.4,27.5,569.0,589.8,443.49
2016,4,29,11,0,326.0,429.0,5.4,28.0,722.0,755.87,561.76
2016,4,29,11,15,260.5,454.5,5.35,28.0,692.5,705.06,522.66
2016,4,29,11,30,195.0,480.0,5.3,28.0,663.0,644.74,477.85
2016,4,29,11,45,111.0,427.5,5.25,28.5,532.0,506.96,376.8
2016,4,29,12,0,27.0,375.0,5.2,29.0,401.0,367.91,273.02
2016,4,29,12,15,176.5,423.0,5.15,29.0,593.0,537.86,400.19
2016,4,29,12,30,326.0,471.0,5.1,29.0,785.0,689.51,508.7
2016,4,29,12,45,196.0,464.0,5.05,29.0,653.0,561.48,415.01
2016,4,29,13,0,66.0,457.0,5.0,29.0,521.0,446.11,329.77
2016,4,29,13,15,40.5,367.5,4.9,29.0,406.5,345.9,256.85
2016,4,29,13,30,15.0,278.0,4.8,29.0,292.0,252.6,187.66
2016,4,29,13,45,119.5,365.5,4.75,29.0,474.0,375.4,279.85
2016,4,29,14,0,224.0,453.0,4.7,29.0,656.0,486.04,359.45
2016,4,29,14,15,372.5,391.0,4.6,28.5,714.5,486.84,359.59
2016,4,29,14,30,521.0,329.0,4.5,28.0,773.0,473.07,347.41
2016,4,29,14,45,383.0,354.5,4.4,28.0,673.5,411.33,300.89
2016,4,29,15,0,245.0,380.0,4.3,28.0,574.0,365.71,267.84
2016,4,29,15,15,265.5,354.0,4.1,28.0,553.5,323.31,234.32
2016,4,29,15,30,286.0,328.0,3.9,28.0,533.0,289.11,206.64
2016,4,29,15,45,286.5,331.0,3.75,28.0,524.5,267.61,189.94
2016,4,29,16,0,287.0,334.0,3.6,28.0,516.0,245.08,174.6
2016,4,29,16,15,160.5,273.5,3.35,27.5,373.5,193.01,143.49
2016,4,29,16,30,34.0,213.0,3.1,27.0,231.0,160.77,127.88
2016,4,29,16,45,119.5,199.5,2.9,27.0,254.5,143.72,114.4
2016,4,29,17,0,205.0,186.0,2.7,27.0,278.0,135.72,108.24
2016,4,29,17,15,141.0,175.0,2.55,26.5,234.0,127.47,101.98
2016,4,29,17,30,77.0,164.0,2.4,26.0,190.0,122.8,98.56
2016,4,29,17,45,87.0,135.5,2.25,26.0,160.0,103.21,82.21
2016,4,29,18,0,97.0,107.0,2.1,26.0,130.0,81.02,63.33
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.0,57.74,43.31
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,34.1,22.75
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,18.49,7.34
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,18.54,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,134.38,94.34
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,248.59,202.36
2016,4,30,6,45,322.5,64.0,3.65,15.5,129.5,343.58,285.6
2016,4,30,7,0,420.0,79.0,3.8,16.0,180.0,446.67,372.46
2016,4,30,7,15,483.0,89.5,3.9,16.5,235.0,523.13,434.37
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,609.65,500.77
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.5,678.21,549.98
2016,4,30,8,0,647.0,113.0,4.3,19.0,405.0,747.39,597.95
2016,4,30,8,15,679.0,119.0,4.25,19.5,460.5,799.22,632.21
2016,4,30,8,30,711.0,125.0,4.2,20.0,516.0,849.91,664.85
2016,4,30,8,45,740.5,127.5,4.2,21.0,569.5,892.44,689.9
2016,4,30,9,0,770.0,130.0,4.2,22.0,623.0,933.03,713.12
2016,4,30,9,15,554.5,223.0,4.0,22.5,592.0,825.04,631.86
2016,4,30,9,30,339.0,316.0,3.8,23.0,561.0,696.91,531.94
2016,4,30,9,45,592.0,226.0,3.6,23.5,683.5,871.34,658.72
2016,4,30,10,0,845.0,136.0,3.4,24.0,806.0,1016.66,752.07
2016,4,30,10,15,854.5,138.0,3.2,24.0,842.0,1022.25,751.54
2016,4,30,10,30,864.0,140.0,3.0,24.0,878.0,1012.9,742.5
2016,4,30,10,45,875.0,139.5,2.8,24.5,908.0,1010.54,736.83
2016,4,30,11,0,886.0,139.0,2.6,25.0,938.0,1004.64,728.87
2016,4,30,11,15,890.5,140.0,2.35,25.0,959.0,990.38,716.56
2016,4,30,11,30,895.0,141.0,2.1,25.0,980.0,972.7,702.14
2016,4,30,11,45,902.0,139.0,1.9,25.5,993.5,951.2,684.54
2016,4,30,12,0,909.0,137.0,1.7,26.0,1007.0,926.43,664.99
2016,4,30,12,15,909.5,137.0,1.6,26.0,1011.0,894.77,643.64
2016,4,30,12,30,910.0,137.0,1.5,26.0,1015.0,860.46,620.66
2016,4,30,12,45,910.5,135.5,1.4,26.5,1011.0,822.44,594.11
2016,4,30,13,0,911.0,134.0,1.3,27.0,1007.0,782.15,566.14
2016,4,30,13,15,908.5,133.5,1.3,27.0,994.0,738.44,536.15
2016,4,30,13,30,906.0,133.0,1.3,27.0,981.0,692.93,504.17
2016,4,30,13,45,902.5,131.0,1.35,27.5,960.0,644.03,468.49
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,593.76,430.85
2016,4,30,14,15,892.5,127.0,1.35,27.5,910.0,540.83,391.22
2016,4,30,14,30,886.0,125.0,1.3,27.0,881.0,487.22,349.74
2016,4,30,14,45,879.5,122.0,1.3,27.0,845.5,432.39,305.57
2016,4,30,15,0,873.0,119.0,1.3,27.0,810.0,377.31,260.01
2016,4,30,15,15,861.0,116.5,1.25,27.0,767.5,321.03,212.9
2016,4,30,15,30,849.0,114.0,1.2,27.0,725.0,257.46,160.7
2016,4,30,15,45,835.5,109.5,1.15,27.0,677.5,200.77,115.85
2016,4,30,16,0,822.0,105.0,1.1,27.0,630.0,145.61,77.72
2016,4,30,16,15,800.5,101.5,1.05,27.0,577.0,92.57,52.81
2016,4,30,16,30,779.0,98.0,1.0,27.0,524.0,68.28,51.67
2016,4,30,16,45,752.5,93.0,0.95,27.0,469.0,66.76,50.64
2016,4,30,17,0,726.0,88.0,0.9,27.0,414.0,59.04,44.37
2016,4,30,17,15,685.5,82.0,0.85,26.5,357.0,56.7,42.67
2016,4,30,17,30,645.0,76.0,0.8,26.0,300.0,54.21,40.78
2016,4,30,17,45,587.5,68.5,0.8,25.5,244.0,50.31,37.59
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,46.24,34.1
2016,4,30,18,15,437.0,50.5,0.85,24.0,136.5,39.3,28.0
2016,4,30,18,30,344.0,40.0,0.9,23.0,85.0,32.08,21.36
2016,4,30,18,45,200.0,25.0,0.95,22.5,48.0,20.26,9.06
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,9.1,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,33.08,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,173.17,125.03
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,280.52,228.44
2016,5,1,6,45,364.0,59.0,3.75,17.0,133.0,365.92,302.95
2016,5,1,7,0,448.0,72.0,4.0,18.0,182.0,463.21,383.64
2016,5,1,7,15,224.0,74.0,4.1,18.5,129.0,296.28,246.13
2016,5,1,7,30,0.0,76.0,4.2,19.0,76.0,68.12,51.49
2016,5,1,7,45,0.0,80.5,4.35,19.5,80.5,71.71,54.35
2016,5,1,8,0,0.0,85.0,4.5,20.0,85.0,75.53,57.2
2016,5,1,8,15,1.0,124.5,4.5,20.0,125.5,115.03,89.4
2016,5,1,8,30,2.0,164.0,4.5,20.0,166.0,155.12,121.54
2016,5,1,8,45,1.0,138.0,4.55,20.5,139.0,126.65,97.88
2016,5,1,9,0,0.0,112.0,4.6,21.0,112.0,100.23,76.07
2016,5,1,9,15,9.5,185.0,4.55,21.5,192.0,179.69,139.52
2016,5,1,9,30,19.0,258.0,4.5,22.0,272.0,260.95,202.6
2016,5,1,9,45,13.5,233.5,4.5,22.5,244.0,229.39,176.92
2016,5,1,10,0,8.0,209.0,4.5,23.0,216.0,199.11,152.55
2016,5,1,10,15,10.5,234.5,4.5,23.0,244.0,225.24,172.63
2016,5,1,10,30,13.0,260.0,4.5,23.0,272.0,251.1,192.26
2016,5,1,10,45,58.5,354.0,4.5,23.0,407.0,399.76,305.96
2016,5,1,11,0,104.0,448.0,4.5,23.0,542.0,533.86,404.81
2016,5,1,11,15,478.5,300.0,4.5,23.0,747.5,771.67,585.75
2016,5,1,11,30,853.0,152.0,4.5,23.0,953.0,944.42,708.16
2016,5,1,11,45,472.5,315.0,4.5,23.5,760.0,743.77,560.99
2016,5,1,12,0,92.0,478.0,4.5,24.0,567.0,520.28,389.95
2016,5,1,12,15,55.0,402.5,4.5,24.0,456.5,411.68,310.69
2016,5,1,12,30,18.0,327.0,4.5,24.0,346.0,305.34,230.87
2016,5,1,12,45,24.5,360.5,4.5,24.0,385.0,338.62,256.14
2016,5,1,13,0,31.0,394.0,4.5,24.0,424.0,367.24,277.44
2016,5,1,13,15,79.5,435.5,4.55,24.0,510.5,429.29,324.22
2016,5,1,13,30,128.0,477.0,4.6,24.0,597.0,480.25,361.94
2016,5,1,13,45,231.5,451.0,4.65,24.0,662.5,508.04,383.14
2016,5,1,14,0,335.0,425.0,4.7,24.0,728.0,518.99,391.06
2016,5,1,14,15,554.0,301.5,4.7,23.5,783.0,504.65,380.47
2016,5,1,14,30,773.0,178.0,4.7,23.0,838.0,474.69,355.04
2016,5,1,14,45,540.5,272.0,4.75,23.0,724.5,406.66,302.1
2016,5,1,15,0,308.0,366.0,4.8,23.0,611.0,367.9,274.08
2016,5,1,15,15,434.5,300.5,4.75,23.0,625.0,325.97,236.47
2016,5,1,15,30,561.0,235.0,4.7,23.0,639.0,278.55,192.71
2016,5,1,15,45,487.5,241.5,4.7,23.0,576.0,234.32,159.86
2016,5,1,16,0,414.0,248.0,4.7,23.0,513.0,198.37,136.91
2016,5,1,16,15,407.0,226.5,4.55,22.5,468.5,155.63,111.73
2016,5,1,16,30,400.0,205.0,4.4,22.0,424.0,129.75,104.74
2016,5,1,16,45,377.5,185.5,4.3,22.0,375.0,128.81,104.36
2016,5,1,17,0,355.0,166.0,4.2,22.0,326.0,117.64,95.29
2016,5,1,17,15,310.5,153.0,3.95,21.5,279.5,109.86,89.19
2016,5,1,17,30,266.0,140.0,3.7,21.0,233.0,101.7,82.62
2016,5,1,17,45,227.0,118.5,3.5,21.0,188.0,87.66,70.62
2016,5,1,18,0,188.0,97.0,3.3,21.0,143.0,73.04,57.86
2016,5,1,18,15,138.0,74.0,3.3,20.5,102.5,56.8,43.5
2016,5,1,18,30,88.0,51.0,3.3,20.0,62.0,41.12,29.31
2016,5,1,18,45,44.0,28.5,3.3,19.5,34.0,23.71,12.08
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.64,0.0
2016,5,2,6,15,0.0,16.0,4.95,13.0,16.0,14.07,5.12
2016,5,2,6,30,0.0,28.0,5.1,13.0,28.0,24.67,15.07
2016,5,2,6,45,0.0,44.5,5.3,13.0,44.5,39.43,28.06
2016,5,2,7,0,0.0,61.0,5.5,13.0,61.0,55.58,42.15
2016,5,2,7,15,0.0,79.5,5.55,13.0,79.5,73.69,57.75
2016,5,2,7,30,0.0,98.0,5.6,13.0,98.0,91.56,72.89
2016,5,2,7,45,0.0,116.5,5.65,13.5,116.5,109.24,87.47
2016,5,2,8,0,0.0,135.0,5.7,14.0,135.0,126.78,101.68
2016,5,2,8,15,0.0,98.5,5.7,14.0,98.5,88.19,68.97
2016,5,2,8,30,0.0,62.0,5.7,14.0,62.0,54.84,40.73
2016,5,2,8,45,0.0,85.0,5.7,14.5,85.0,75.31,57.63
2016,5,2,9,0,0.0,108.0,5.7,15.0,108.0,96.46,74.84
2016,5,2,9,15,0.0,79.5,5.6,15.0,79.5,70.49,53.13
2016,5,2,9,30,0.0,51.0,5.5,15.0,51.0,45.19,32.02
2016,5,2,9,45,16.0,185.5,5.45,15.0,198.5,185.22,147.34
2016,5,2,10,0,32.0,320.0,5.4,15.0,346.0,349.95,278.29
2016,5,2,10,15,16.5,231.5,5.25,15.0,245.0,228.35,180.82
2016,5,2,10,30,1.0,143.0,5.1,15.0,144.0,129.48,100.55
2016,5,2,10,45,6.0,189.5,5.0,15.5,195.0,177.13,138.86
2016,5,2,11,0,11.0,236.0,4.9,16.0,246.0,224.6,176.26
2016,5,2,11,15,23.0,315.0,4.85,16.0,336.5,319.11,250.42
2016,5,2,11,30,35.0,394.0,4.8,16.0,427.0,402.73,314.53
2016,5,2,11,45,38.0,396.0,4.75,16.0,432.5,402.28,313.76
2016,5,2,12,0,41.0,398.0,4.7,16.0,438.0,401.44,312.96
2016,5,2,12,15,42.5,414.0,4.75,16.0,456.0,411.6,320.6
2016,5,2,12,30,44.0,430.0,4.8,16.0,474.0,420.85,327.54
2016,5,2,12,45,22.0,279.5,4.85,16.0,301.5,265.73,207.71
2016,5,2,13,0,0.0,129.0,4.9,16.0,129.0,114.64,87.58
2016,5,2,13,15,38.5,291.5,4.9,16.0,327.5,280.58,220.32
2016,5,2,13,30,77.0,454.0,4.9,16.0,526.0,433.82,338.35
2016,5,2,13,45,49.5,393.5,4.9,16.5,440.0,360.6,281.06
2016,5,2,14,0,22.0,333.0,4.9,17.0,354.0,298.07,232.3
2016,5,2,14,15,13.0,248.5,4.8,17.0,261.0,221.47,172.62
2016,5,2,14,30,4.0,164.0,4.7,17.0,168.0,145.38,112.43
2016,5,2,14,45,41.0,266.5,4.6,17.5,300.0,235.15,183.18
2016,5,2,15,0,78.0,369.0,4.5,18.0,432.0,314.86,243.85
2016,5,2,15,15,63.5,339.0,4.35,18.0,388.0,280.92,217.46
2016,5,2,15,30,49.0,309.0,4.2,18.0,344.0,249.23,193.22
2016,5,2,15,45,55.0,292.5,4.1,18.0,329.5,231.53,179.32
2016,5,2,16,0,61.0,276.0,4.0,18.0,315.0,213.16,165.23
2016,5,2,16,15,83.5,258.5,3.8,18.0,307.5,194.17,151.22
2016,5,2,16,30,106.0,241.0,3.6,18.0,300.0,177.56,146.69
2016,5,2,16,45,196.5,209.5,3.45,18.0,304.0,150.19,124.06
2016,5,2,17,0,287.0,178.0,3.3,18.0,308.0,124.46,102.56
2016,5,2,17,15,267.5,157.0,3.0,17.5,265.5,112.05,92.42
2016,5,2,17,30,248.0,136.0,2.7,17.0,223.0,99.01,81.54
2016,5,2,17,45,350.0,103.0,2.4,16.5,202.0,74.33,60.19
2016,5,2,18,0,452.0,70.0,2.1,16.0,181.0,53.37,41.74
2016,5,2,18,15,365.0,57.5,1.8,15.5,132.0,43.61,32.89
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.69,24.49
2016,5,2,18,45,161.5,28.0,1.2,14.5,47.5,21.87,11.33
2016,5,2,19,0,45.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,22.5,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
