Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,64.92,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,219.77,167.78
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,341.16,282.4
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,436.65,364.99
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,538.83,447.75
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,612.97,505.27
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,689.31,562.04
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,750.96,604.87
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,808.18,643.12
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,856.05,673.93
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,902.29,703.01
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,939.23,725.1
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,973.65,745.28
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,988.73,751.75
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,1011.1,763.39
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,1026.28,770.17
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,1038.0,774.79
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,1042.5,776.28
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,1043.38,775.61
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,1037.15,768.96
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,1027.26,760.14
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,1012.74,749.93
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,994.67,737.51
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,970.82,719.98
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,943.71,700.43
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,911.39,678.78
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,876.31,655.24
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,837.08,627.56
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,795.56,598.26
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,750.52,566.17
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,703.65,531.36
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,653.51,492.39
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,602.07,451.61
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,548.79,409.16
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,494.75,364.93
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,438.47,317.96
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,382.17,269.84
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,324.88,220.85
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,268.34,172.61
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,211.86,126.37
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,147.71,79.57
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,93.76,52.2
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,63.97,49.15
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,62.97,48.51
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,61.89,47.79
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,54.45,41.74
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,52.6,40.44
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,48.98,37.43
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,45.23,34.14
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,39.1,28.64
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,32.77,22.66
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,21.43,11.1
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,6.37,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,58.07,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,206.13,157.43
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,325.23,267.46
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,418.29,347.91
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,517.62,429.32
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,593.08,487.77
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,670.83,545.34
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,732.82,587.88
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,794.97,629.01
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,839.81,657.66
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,888.92,688.85
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,926.71,710.49
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,962.08,730.22
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,988.72,744.58
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,1012.31,756.91
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,1017.6,757.4
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,1030.51,763.26
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,1035.83,763.83
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,1037.58,762.25
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,1033.21,756.85
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,1025.19,749.28
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,1010.65,738.78
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,992.61,726.15
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,970.66,711.4
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,945.38,694.51
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,913.13,673.01
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,878.17,649.68
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,839.5,622.52
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,798.55,593.77
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,754.08,562.11
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,707.75,527.99
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,657.97,490.61
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,606.79,451.23
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,553.63,409.19
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,499.74,365.43
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,443.44,318.83
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,387.08,271.1
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,329.89,222.58
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,273.45,174.84
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,208.3,122.22
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,152.84,82.4
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,98.82,54.84
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,67.45,51.44
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,65.52,50.04
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,63.42,48.47
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,55.86,42.4
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,54.07,41.19
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,50.15,37.95
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,46.05,34.41
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,39.93,28.98
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,33.61,23.1
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,22.29,11.79
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,11.82,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,121.18,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,252.89,192.86
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,378.13,305.3
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,466.02,378.94
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,559.58,452.05
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,631.37,504.67
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,705.13,556.0
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,757.41,590.04
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,814.22,626.18
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,860.86,652.93
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,905.81,677.83
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,939.85,694.93
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,971.18,710.06
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,984.61,715.7
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,1005.39,726.28
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,1018.65,731.33
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,1028.4,734.37
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,1031.84,735.1
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,1031.75,733.85
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,1024.66,727.03
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,1013.98,718.23
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,998.75,708.2
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,980.09,696.17
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,956.23,680.27
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,929.2,662.43
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,897.54,642.92
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,863.22,621.59
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,824.46,596.43
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,783.58,569.62
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,738.86,539.35
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,692.44,506.6
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,614.86,448.92
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,554.82,403.7
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,507.08,368.83
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,460.21,333.74
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,419.73,302.25
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,377.32,268.32
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,332.48,231.06
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,279.61,186.75
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,229.13,147.64
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,182.87,115.25
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,144.95,97.3
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,126.96,100.09
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,134.15,106.4
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,138.33,110.22
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,123.01,98.29
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,107.12,85.65
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,90.66,72.04
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,70.94,55.33
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,55.46,41.9
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,39.39,27.66
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,25.39,14.19
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,39.89,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,109.98,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,238.44,183.54
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,357.92,290.74
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,444.62,363.79
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,536.79,436.55
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,610.16,491.43
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,685.61,545.35
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,745.42,584.65
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,805.14,622.5
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,847.59,649.68
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,893.81,679.16
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,931.97,701.39
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,967.77,721.78
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,994.07,736.46
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,1006.59,742.13
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,1022.39,748.72
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,1034.85,753.17
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,1039.29,754.07
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,1040.16,752.9
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,1035.36,746.84
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,1026.94,738.7
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,1012.01,728.07
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,993.56,715.39
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,971.56,699.18
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,946.14,680.96
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,913.79,659.71
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,878.66,636.69
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,839.71,609.91
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,798.39,581.57
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,753.51,551.36
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,706.72,518.02
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,656.37,481.35
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,604.74,442.73
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,551.13,401.74
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,496.76,358.82
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,440.44,313.18
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,384.37,266.52
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,327.48,218.56
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,271.27,171.22
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,215.24,126.19
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,151.75,80.34
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,98.16,52.42
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,63.77,47.93
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,63.13,47.7
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,62.43,47.41
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,54.96,41.44
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,53.14,40.2
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,49.19,36.96
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,45.06,33.41
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,38.92,28.01
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,32.55,22.15
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,22.17,12.01
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,26.99,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,82.4,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,193.02,149.17
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,293.88,240.66
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,376.5,312.0
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,465.28,385.34
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,542.54,446.36
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,617.99,503.19
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,582.99,472.14
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,527.3,424.62
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,686.56,546.94
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,844.73,659.52
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,881.2,681.64
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,915.43,702.73
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,935.89,713.45
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,960.2,726.9
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,974.59,733.89
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,985.68,738.79
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,992.23,741.48
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,995.36,742.03
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,990.12,736.0
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,981.46,727.88
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,967.39,717.78
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,950.04,705.6
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,925.43,687.2
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,908.48,674.18
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,877.72,652.83
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,844.43,629.83
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,480.33,367.29
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,140.52,103.19
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,254.01,189.84
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,360.32,268.58
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,417.13,310.64
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,458.62,340.72
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,479.2,356.15
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,482.14,354.17
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,424.96,307.08
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,373.72,263.79
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,319.03,223.21
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,300.0,213.16
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,238.06,157.54
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,161.05,92.33
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,112.16,65.94
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,79.64,61.16
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,75.98,58.48
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,71.91,55.41
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,69.18,53.42
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,66.24,51.2
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,59.78,45.86
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,52.91,39.99
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,45.47,33.42
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,36.15,24.98
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,25.28,14.43
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.45,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.44,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.88,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.75,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.63,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.51,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,9.68,2.45
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,14.98,6.81
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,29.12,18.49
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,43.31,30.08
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,88.55,66.72
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,136.56,104.87
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,138.94,106.42
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,141.42,108.12
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,108.87,81.82
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,77.32,56.42
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,77.84,56.74
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,78.37,57.06
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,105.69,78.63
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,133.01,100.0
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,183.25,139.19
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,233.07,177.51
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,261.65,198.71
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,289.64,219.28
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,209.03,157.8
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,129.97,96.74
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,159.77,120.04
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,188.88,142.52
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,397.54,303.13
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,578.23,435.08
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,378.53,287.16
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,195.05,147.58
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,211.35,160.62
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,226.89,172.72
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,209.79,159.77
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,193.01,147.07
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,218.66,167.43
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,229.36,176.08
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,177.19,136.14
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,113.16,86.16
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,125.8,91.15
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,130.21,105.21
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,112.79,90.87
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,101.18,81.34
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,88.01,70.5
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,74.71,59.38
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,61.29,47.85
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,47.69,35.99
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,35.28,25.05
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,22.89,14.01
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,13.19,5.03
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.5,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.82,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.6,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,140.57,107.04
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,239.69,194.02
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,310.96,255.34
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,385.55,317.45
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,341.42,279.71
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,272.87,221.29
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,350.2,283.9
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,447.73,360.33
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,492.39,392.86
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,536.35,424.36
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,704.13,552.93
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,867.18,672.38
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,899.23,692.61
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,928.73,711.49
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,955.29,726.78
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,978.88,739.94
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,986.83,741.71
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,991.49,741.38
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,986.84,734.82
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,987.42,732.02
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,974.26,721.5
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,957.79,708.95
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,942.16,695.7
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,913.76,673.98
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,834.67,616.59
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,748.68,550.74
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,771.42,570.46
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,776.05,576.07
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,733.94,544.82
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,690.15,512.1
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,643.16,475.74
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,594.71,437.64
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,543.3,397.43
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,491.31,355.77
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,437.83,311.99
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,384.29,267.2
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,322.68,216.41
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,268.29,170.96
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,214.09,127.12
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,161.64,89.06
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,110.48,61.19
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,72.99,55.13
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,64.4,48.23
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,62.94,47.22
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,60.87,45.86
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,58.64,44.32
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,54.61,41.08
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,50.38,37.51
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,43.66,31.62
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,36.67,25.25
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,24.17,13.66
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.59,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,16.15,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,42.13,5.81
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,142.77,108.22
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,227.54,181.75
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,314.44,255.03
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,424.31,343.61
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,495.65,398.97
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,569.94,454.52
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,640.37,505.31
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,721.28,561.49
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,771.53,593.5
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,820.66,624.1
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,864.25,650.5
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,906.11,675.31
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,933.05,689.81
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,957.3,702.56
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,968.57,707.15
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,983.83,714.55
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,989.85,717.45
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,992.51,718.38
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,987.73,713.21
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,979.55,706.07
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,966.1,697.06
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,949.34,686.03
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,925.3,670.6
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,898.39,653.28
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,868.28,633.54
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,835.73,612.11
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,798.02,585.91
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,758.7,557.3
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,716.47,528.22
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,672.9,497.49
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,625.9,462.63
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,578.48,426.65
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,529.43,388.54
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,480.19,349.32
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,429.45,308.17
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,373.93,262.84
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,322.34,219.81
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,272.14,178.05
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,235.63,154.75
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,222.9,153.21
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,160.24,107.33
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,101.52,78.56
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,102.69,79.87
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,102.39,79.93
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,96.62,75.59
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,90.49,70.85
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,82.41,64.34
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,76.25,59.22
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,61.72,46.73
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,46.73,33.55
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,29.99,18.33
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,25.96,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,71.33,19.92
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,181.94,140.88
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,273.78,221.31
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,353.83,289.17
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,438.97,358.66
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,510.06,414.62
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,583.86,470.7
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,640.1,511.25
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,696.42,550.93
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,754.85,590.54
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,805.5,623.68
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,838.49,642.81
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,868.95,660.02
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,899.13,677.55
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,926.74,693.19
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,938.47,698.01
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,946.86,700.78
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,956.3,705.06
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,962.56,707.62
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,957.71,701.76
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,949.67,693.73
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,938.97,685.42
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,925.15,675.11
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,918.53,669.2
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,905.77,658.7
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,787.47,574.29
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,661.07,480.22
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,509.58,372.37
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,370.1,270.45
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,445.58,325.82
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,508.29,370.14
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,473.47,344.82
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,440.41,321.07
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,472.74,344.85
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,484.43,349.23
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,401.31,287.98
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,362.89,262.66
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,327.26,230.02
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,280.99,185.5
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,232.53,147.31
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,186.78,114.54
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,142.29,89.51
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,108.28,84.04
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,105.45,82.08
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,102.36,79.85
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,96.59,75.52
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,90.44,70.78
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,81.68,63.7
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,75.0,58.15
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,60.77,45.94
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,46.09,33.06
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,28.81,17.51
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,11.38,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,3.18,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,6.14,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,16.27,7.37
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,26.43,16.17
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,38.82,26.69
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,51.4,37.21
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,66.26,49.4
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,81.0,61.25
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,92.03,69.87
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,103.08,78.34
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,60.15,43.43
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,20.3,10.94
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,90.46,67.43
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,165.94,126.34
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,174.89,132.52
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,183.89,138.85
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,512.13,388.05
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,812.74,593.3
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,755.14,547.83
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,711.33,514.55
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,671.26,485.07
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,646.08,465.36
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,633.16,455.87
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,619.62,445.92
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,698.59,502.02
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,761.59,545.69
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,771.22,551.79
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,773.18,553.38
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,601.58,434.54
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,447.99,324.9
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,334.2,245.04
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,226.84,166.98
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,414.79,308.94
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,573.43,419.48
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,525.31,382.6
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,477.23,346.0
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,422.38,304.36
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,386.44,277.9
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,340.94,243.71
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,300.84,214.14
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,264.03,185.21
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,225.52,156.27
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,186.61,131.5
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,152.02,120.23
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,124.47,98.41
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,104.8,82.72
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,98.78,78.18
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,92.38,73.2
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,83.71,66.02
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,76.98,60.28
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,62.82,48.07
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,48.21,35.17
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,31.88,20.29
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.1,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
