Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,11.19,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,29.33,8.44
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,102.32,77.85
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,170.42,137.29
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,243.26,199.25
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,332.05,271.93
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,400.01,325.82
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,470.61,379.85
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,530.8,423.29
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,592.41,466.26
2016,5,13,8,15,413.0,212.5,2.4,22.5,431.5,643.55,501.11
2016,5,13,8,30,445.0,226.0,2.4,23.0,482.0,712.64,547.46
2016,5,13,8,45,466.5,239.5,2.4,23.5,529.5,753.96,573.27
2016,5,13,9,0,488.0,253.0,2.4,24.0,577.0,793.88,597.85
2016,5,13,9,15,509.0,262.0,2.35,24.5,621.0,826.68,616.94
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,857.56,634.51
2016,5,13,9,45,554.0,273.5,2.25,25.5,705.5,882.3,648.0
2016,5,13,10,0,578.0,276.0,2.2,26.0,746.0,904.73,659.88
2016,5,13,10,15,590.5,281.5,2.1,26.0,779.5,916.19,665.09
2016,5,13,10,30,603.0,287.0,2.0,26.0,813.0,927.36,670.15
2016,5,13,10,45,621.0,284.5,1.95,26.5,841.5,930.53,669.65
2016,5,13,11,0,639.0,282.0,1.9,27.0,870.0,930.43,667.2
2016,5,13,11,15,538.5,345.5,1.85,27.0,848.5,876.31,628.15
2016,5,13,11,30,438.0,409.0,1.8,27.0,827.0,822.26,589.47
2016,5,13,11,45,410.0,423.0,1.75,27.5,818.0,789.2,565.57
2016,5,13,12,0,382.0,437.0,1.7,28.0,809.0,751.52,538.56
2016,5,13,12,15,290.0,470.5,1.65,28.0,753.5,682.21,489.96
2016,5,13,12,30,198.0,504.0,1.6,28.0,698.0,614.87,442.45
2016,5,13,12,45,245.0,491.5,1.6,28.0,730.5,625.08,450.67
2016,5,13,13,0,292.0,479.0,1.6,28.0,763.0,629.39,454.1
2016,5,13,13,15,238.5,482.5,1.6,28.0,712.5,576.96,417.2
2016,5,13,13,30,185.0,486.0,1.6,28.0,662.0,526.32,381.68
2016,5,13,13,45,245.0,462.5,1.6,28.5,690.5,521.92,378.68
2016,5,13,14,0,305.0,439.0,1.6,29.0,719.0,517.62,374.76
2016,5,13,14,15,383.5,392.5,1.6,28.5,733.0,500.35,362.74
2016,5,13,14,30,462.0,346.0,1.6,28.0,747.0,468.35,339.21
2016,5,13,14,45,520.0,309.5,1.6,28.0,743.5,434.49,312.24
2016,5,13,15,0,578.0,273.0,1.6,28.0,740.0,394.75,279.55
2016,5,13,15,15,561.5,259.0,1.55,28.0,693.5,343.04,238.6
2016,5,13,15,30,545.0,245.0,1.5,28.0,647.0,293.26,199.13
2016,5,13,15,45,549.5,223.5,1.5,28.0,606.5,244.24,160.32
2016,5,13,16,0,554.0,202.0,1.5,28.0,566.0,195.18,123.87
2016,5,13,16,15,395.5,223.5,1.45,27.5,472.5,163.53,111.39
2016,5,13,16,30,237.0,245.0,1.4,27.0,379.0,171.16,135.62
2016,5,13,16,45,269.5,214.0,1.35,27.0,352.5,144.3,114.28
2016,5,13,17,0,302.0,183.0,1.3,27.0,326.0,127.29,100.83
2016,5,13,17,15,257.0,171.0,1.2,26.5,282.0,120.44,95.76
2016,5,13,17,30,212.0,159.0,1.1,26.0,238.0,117.83,94.08
2016,5,13,17,45,236.0,134.0,1.0,26.0,208.0,97.76,77.47
2016,5,13,18,0,260.0,109.0,0.9,26.0,178.0,81.49,63.79
2016,5,13,18,15,199.0,86.5,0.9,25.5,132.0,65.79,50.38
2016,5,13,18,30,138.0,64.0,0.9,25.0,86.0,49.56,36.18
2016,5,13,18,45,69.0,40.0,0.9,24.5,51.0,32.61,20.89
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.5,10.0,1.6,20.5,10.5,9.37,0.0
2016,5,14,6,0,1.0,20.0,1.7,21.0,21.0,19.22,4.21
2016,5,14,6,15,61.0,41.5,1.7,21.0,52.0,100.99,76.08
2016,5,14,6,30,121.0,63.0,1.7,21.0,83.0,170.02,135.74
2016,5,14,6,45,175.5,80.5,1.7,21.5,122.5,245.91,199.24
2016,5,14,7,0,230.0,98.0,1.7,22.0,162.0,313.32,254.25
2016,5,14,7,15,194.5,125.0,1.65,22.5,187.5,325.01,261.6
2016,5,14,7,30,159.0,152.0,1.6,23.0,213.0,316.3,252.74
2016,5,14,7,45,135.5,178.0,1.55,24.0,235.5,328.57,259.49
2016,5,14,8,0,112.0,204.0,1.5,25.0,258.0,338.38,263.92
2016,5,14,8,15,118.5,230.0,1.5,25.0,292.5,373.85,289.57
2016,5,14,8,30,125.0,256.0,1.5,25.0,327.0,408.71,314.2
2016,5,14,8,45,81.0,261.5,1.5,25.5,309.5,351.01,268.4
2016,5,14,9,0,37.0,267.0,1.5,26.0,292.0,310.38,235.49
2016,5,14,9,15,27.5,264.5,1.45,26.0,284.0,294.49,222.76
2016,5,14,9,30,18.0,262.0,1.4,26.0,276.0,263.29,198.58
2016,5,14,9,45,19.0,277.0,1.4,26.0,292.5,277.58,208.9
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,291.73,218.89
2016,5,14,10,15,24.0,316.5,1.3,26.0,337.5,318.05,237.68
2016,5,14,10,30,28.0,341.0,1.2,26.0,366.0,359.76,267.25
2016,5,14,10,45,22.0,316.0,1.15,26.0,336.0,311.93,231.77
2016,5,14,11,0,16.0,291.0,1.1,26.0,306.0,280.85,208.76
2016,5,14,11,15,15.0,278.0,1.0,26.0,292.0,266.49,197.98
2016,5,14,11,30,14.0,265.0,0.9,26.0,278.0,252.39,187.33
2016,5,14,11,45,15.5,291.5,0.8,26.0,307.0,276.76,204.93
2016,5,14,12,0,17.0,318.0,0.7,26.0,336.0,300.59,221.71
2016,5,14,12,15,21.5,350.0,0.65,25.5,372.0,331.26,243.89
2016,5,14,12,30,26.0,382.0,0.6,25.0,408.0,363.85,267.17
2016,5,14,12,45,28.5,389.0,0.6,25.0,417.0,366.87,269.07
2016,5,14,13,0,31.0,396.0,0.6,25.0,426.0,369.38,270.86
2016,5,14,13,15,24.5,357.5,0.65,24.5,381.0,327.04,241.33
2016,5,14,13,30,18.0,319.0,0.7,24.0,336.0,289.83,215.27
2016,5,14,13,45,9.0,179.0,0.8,24.0,187.5,163.04,121.35
2016,5,14,14,0,0.0,39.0,0.9,24.0,39.0,34.69,22.0
2016,5,14,14,15,0.0,86.0,1.0,23.5,86.0,76.45,55.32
2016,5,14,14,30,0.0,133.0,1.1,23.0,133.0,117.22,87.48
2016,5,14,14,45,0.0,82.0,1.25,23.0,82.0,72.91,52.7
2016,5,14,15,0,0.0,31.0,1.4,23.0,31.0,27.49,16.54
2016,5,14,15,15,0.0,64.0,1.45,22.5,64.0,56.79,40.25
2016,5,14,15,30,0.0,97.0,1.5,22.0,97.0,86.02,63.85
2016,5,14,15,45,3.5,147.5,1.6,22.0,150.0,128.6,97.72
2016,5,14,16,0,7.0,198.0,1.7,22.0,203.0,167.41,128.38
2016,5,14,16,15,22.5,211.5,1.65,21.5,225.0,175.71,135.07
2016,5,14,16,30,38.0,225.0,1.6,21.0,247.0,168.58,136.82
2016,5,14,16,45,19.0,149.5,1.6,21.0,160.5,126.2,102.01
2016,5,14,17,0,0.0,74.0,1.6,21.0,74.0,65.46,50.9
2016,5,14,17,15,0.0,64.0,1.65,20.5,64.0,56.56,43.59
2016,5,14,17,30,0.0,54.0,1.7,20.0,54.0,47.67,36.11
2016,5,14,17,45,0.0,44.5,1.75,20.0,44.5,39.25,28.84
2016,5,14,18,0,0.0,35.0,1.8,20.0,35.0,30.83,21.46
2016,5,14,18,15,0.0,26.0,2.05,19.5,26.0,22.88,14.42
2016,5,14,18,30,0.0,17.0,2.3,19.0,17.0,14.94,7.31
2016,5,14,18,45,0.0,10.0,2.55,19.0,10.0,8.78,1.67
2016,5,14,19,0,0.0,3.0,2.8,19.0,3.0,2.63,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.0,1.5,1.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,1.81
2016,5,15,6,15,8.5,37.0,2.7,14.0,38.5,42.39,29.42
2016,5,15,6,30,17.0,59.0,2.7,14.0,62.0,79.9,62.27
2016,5,15,6,45,41.0,81.5,2.75,14.5,92.0,122.99,99.94
2016,5,15,7,0,65.0,104.0,2.8,15.0,122.0,166.91,137.7
2016,5,15,7,15,134.0,127.0,2.8,15.0,174.5,263.36,219.43
2016,5,15,7,30,203.0,150.0,2.8,15.0,227.0,366.74,304.08
2016,5,15,7,45,140.5,175.0,2.85,15.5,232.5,328.8,270.07
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,285.46,231.99
2016,5,15,8,15,106.0,228.5,2.9,16.5,286.0,342.68,277.09
2016,5,15,8,30,134.0,257.0,2.9,17.0,334.0,418.37,334.86
2016,5,15,8,45,80.5,255.0,2.95,17.5,302.5,342.73,272.74
2016,5,15,9,0,27.0,253.0,3.0,18.0,271.0,284.45,224.18
2016,5,15,9,15,110.0,303.5,2.95,18.5,384.5,439.02,344.83
2016,5,15,9,30,193.0,354.0,2.9,19.0,498.0,575.45,445.94
2016,5,15,9,45,168.5,376.0,2.9,19.5,506.5,570.29,438.47
2016,5,15,10,0,144.0,398.0,2.9,20.0,515.0,563.82,431.01
2016,5,15,10,15,134.5,415.0,2.85,20.0,528.5,566.0,431.2
2016,5,15,10,30,125.0,432.0,2.8,20.0,542.0,567.27,430.77
2016,5,15,10,45,95.0,431.0,2.8,20.5,516.0,514.05,390.04
2016,5,15,11,0,65.0,430.0,2.8,21.0,490.0,477.45,361.46
2016,5,15,11,15,48.5,410.5,2.7,21.0,456.0,436.52,330.7
2016,5,15,11,30,32.0,391.0,2.6,21.0,422.0,396.94,300.83
2016,5,15,11,45,24.0,348.0,2.55,21.5,371.5,344.4,261.15
2016,5,15,12,0,16.0,305.0,2.5,22.0,321.0,287.96,218.33
2016,5,15,12,15,20.0,337.0,2.45,22.0,357.0,318.36,241.22
2016,5,15,12,30,24.0,369.0,2.4,22.0,393.0,347.77,262.89
2016,5,15,12,45,27.0,381.0,2.35,22.5,407.5,358.76,270.32
2016,5,15,13,0,30.0,393.0,2.3,23.0,422.0,366.13,275.12
2016,5,15,13,15,35.5,403.5,2.3,23.0,437.5,373.25,280.43
2016,5,15,13,30,41.0,414.0,2.3,23.0,453.0,379.41,285.01
2016,5,15,13,45,30.0,364.5,2.3,23.0,392.5,326.72,246.17
2016,5,15,14,0,19.0,315.0,2.3,23.0,332.0,282.28,213.28
2016,5,15,14,15,25.5,333.5,2.3,22.5,356.0,290.03,219.8
2016,5,15,14,30,32.0,352.0,2.3,22.0,380.0,302.14,229.38
2016,5,15,14,45,54.5,364.0,2.3,22.0,409.5,314.04,238.13
2016,5,15,15,0,77.0,376.0,2.3,22.0,439.0,322.32,243.82
2016,5,15,15,15,164.5,359.5,2.3,22.0,484.5,316.52,236.85
2016,5,15,15,30,252.0,343.0,2.3,22.0,530.0,300.13,220.62
2016,5,15,15,45,130.5,273.0,2.3,22.0,369.5,225.37,167.66
2016,5,15,16,0,9.0,203.0,2.3,22.0,209.0,171.48,131.45
2016,5,15,16,15,4.5,151.0,2.25,21.5,154.0,129.57,99.23
2016,5,15,16,30,0.0,99.0,2.2,21.0,99.0,87.21,68.97
2016,5,15,16,45,0.0,60.0,2.15,21.0,60.0,53.04,40.12
2016,5,15,17,0,0.0,21.0,2.1,21.0,21.0,18.51,10.44
2016,5,15,17,15,0.0,18.0,1.95,20.5,18.0,15.85,8.22
2016,5,15,17,30,0.0,15.0,1.8,20.0,15.0,13.2,5.96
2016,5,15,17,45,0.0,12.5,1.7,20.0,12.5,10.99,4.03
2016,5,15,18,0,0.0,10.0,1.6,20.0,10.0,8.78,2.09
2016,5,15,18,15,0.0,7.5,1.45,19.5,7.5,6.58,0.13
2016,5,15,18,30,0.0,5.0,1.3,19.0,5.0,4.38,0.0
2016,5,15,18,45,0.0,3.0,1.15,19.0,3.0,2.63,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.87,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.45,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,1.55,18.0,5.5,5.0,0.0
2016,5,16,6,0,0.0,11.0,1.8,18.0,11.0,9.66,0.02
2016,5,16,6,15,0.0,25.5,2.05,18.0,25.5,22.47,12.63
2016,5,16,6,30,0.0,40.0,2.3,18.0,40.0,35.37,23.9
2016,5,16,6,45,0.0,58.0,2.55,18.5,58.0,53.4,39.29
2016,5,16,7,0,0.0,76.0,2.8,19.0,76.0,71.02,54.12
2016,5,16,7,15,0.0,95.0,3.0,19.0,95.0,89.5,69.49
2016,5,16,7,30,0.0,114.0,3.2,19.0,114.0,107.75,84.41
2016,5,16,7,45,1.5,133.5,3.4,19.5,134.5,127.68,100.36
2016,5,16,8,0,3.0,153.0,3.6,20.0,155.0,147.55,115.98
2016,5,16,8,15,6.0,170.5,3.7,20.0,174.0,166.62,131.04
2016,5,16,8,30,9.0,188.0,3.8,20.0,193.0,185.76,146.01
2016,5,16,8,45,4.5,169.5,3.9,20.5,172.0,160.86,125.18
2016,5,16,9,0,0.0,151.0,4.0,21.0,151.0,137.39,105.67
2016,5,16,9,15,2.0,161.0,3.95,21.5,162.5,148.5,114.11
2016,5,16,9,30,4.0,171.0,3.9,22.0,174.0,159.63,122.45
2016,5,16,9,45,12.0,231.0,3.85,22.5,241.0,225.03,173.23
2016,5,16,10,0,20.0,291.0,3.8,23.0,308.0,290.69,222.95
2016,5,16,10,15,40.5,345.5,3.65,23.0,381.0,380.69,290.68
2016,5,16,10,30,61.0,400.0,3.5,23.0,454.0,453.75,344.23
2016,5,16,10,45,34.5,294.0,3.35,23.5,325.0,315.55,239.87
2016,5,16,11,0,8.0,188.0,3.2,24.0,196.0,177.34,133.68
2016,5,16,11,15,25.0,303.0,3.05,24.5,327.5,309.31,233.92
2016,5,16,11,30,42.0,418.0,2.9,25.0,459.0,432.3,323.08
2016,5,16,11,45,113.0,460.0,2.8,25.5,571.0,540.04,400.4
2016,5,16,12,0,184.0,502.0,2.7,26.0,683.0,630.95,463.37
2016,5,16,12,15,112.0,465.0,2.75,26.0,575.5,522.36,385.4
2016,5,16,12,30,40.0,428.0,2.8,26.0,468.0,416.27,308.45
2016,5,16,12,45,63.0,454.5,2.85,26.5,516.5,450.85,333.63
2016,5,16,13,0,86.0,481.0,2.9,27.0,565.0,482.38,355.67
2016,5,16,13,15,60.5,440.0,3.0,27.0,499.0,421.12,311.54
2016,5,16,13,30,35.0,399.0,3.1,27.0,433.0,363.36,269.75
2016,5,16,13,45,48.5,413.0,3.25,27.0,458.5,376.73,280.07
2016,5,16,14,0,62.0,427.0,3.4,27.0,484.0,387.98,288.48
2016,5,16,14,15,45.5,385.0,3.5,26.5,426.5,339.74,253.75
2016,5,16,14,30,29.0,343.0,3.6,26.0,369.0,294.14,220.73
2016,5,16,14,45,34.0,340.5,3.7,26.0,369.5,288.94,217.08
2016,5,16,15,0,39.0,338.0,3.8,26.0,370.0,282.92,212.63
2016,5,16,15,15,86.0,345.0,3.85,26.0,410.5,294.65,220.32
2016,5,16,15,30,133.0,352.0,3.9,26.0,451.0,288.95,214.16
2016,5,16,15,45,202.5,322.0,4.0,26.0,461.5,269.02,196.1
2016,5,16,16,0,272.0,292.0,4.1,26.0,472.0,230.62,164.41
2016,5,16,16,15,259.5,269.0,4.1,25.5,429.5,194.69,140.68
2016,5,16,16,30,247.0,246.0,4.1,25.0,387.0,160.69,128.75
2016,5,16,16,45,231.0,222.0,4.1,24.5,344.0,157.88,127.21
2016,5,16,17,0,215.0,198.0,4.1,24.0,301.0,143.31,115.8
2016,5,16,17,15,202.5,174.5,4.05,23.5,262.0,128.48,104.01
2016,5,16,17,30,190.0,151.0,4.0,23.0,223.0,113.1,91.53
2016,5,16,17,45,338.5,112.0,3.95,23.0,214.0,79.77,63.28
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,54.6,41.65
2016,5,16,18,15,411.5,62.0,3.65,22.0,155.5,47.69,35.67
2016,5,16,18,30,336.0,51.0,3.4,21.0,106.0,39.01,27.89
2016,5,16,18,45,235.0,35.5,3.2,20.5,67.0,27.54,17.3
2016,5,16,19,0,134.0,20.0,3.0,20.0,28.0,15.7,1.65
2016,5,16,19,15,67.0,10.0,2.9,19.5,14.0,9.1,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.31,1.9
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,29.16,18.09
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,47.69,34.17
2016,5,17,6,45,1.5,72.0,2.85,18.5,72.5,71.58,54.54
2016,5,17,7,0,3.0,94.0,3.0,19.0,95.0,94.83,74.05
2016,5,17,7,15,1.5,89.5,3.1,19.5,90.0,84.46,65.2
2016,5,17,7,30,0.0,85.0,3.2,20.0,85.0,76.64,58.38
2016,5,17,7,45,0.0,71.5,3.35,20.5,71.5,63.23,46.99
2016,5,17,8,0,0.0,58.0,3.5,21.0,58.0,51.25,36.85
2016,5,17,8,15,0.0,104.0,3.5,21.0,104.0,93.28,71.1
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,138.03,106.93
2016,5,17,8,45,0.0,132.0,3.5,21.5,132.0,119.49,91.44
2016,5,17,9,0,0.0,114.0,3.5,22.0,114.0,102.04,77.03
2016,5,17,9,15,1.5,140.5,3.45,22.5,142.0,128.38,97.7
2016,5,17,9,30,3.0,167.0,3.4,23.0,170.0,154.79,118.07
2016,5,17,9,45,4.0,170.0,3.35,23.5,173.5,158.26,120.28
2016,5,17,10,0,5.0,173.0,3.3,24.0,177.0,161.77,122.56
2016,5,17,10,15,22.0,272.0,3.25,24.0,291.0,286.0,218.14
2016,5,17,10,30,39.0,371.0,3.2,24.0,405.0,401.57,303.88
2016,5,17,10,45,25.0,301.5,3.15,24.0,324.0,313.6,237.48
2016,5,17,11,0,11.0,232.0,3.1,24.0,243.0,220.91,167.07
2016,5,17,11,15,21.5,312.0,3.05,24.0,333.0,314.66,238.05
2016,5,17,11,30,32.0,392.0,3.0,24.0,423.0,397.92,299.13
2016,5,17,11,45,53.0,432.5,2.95,24.5,484.5,450.57,336.7
2016,5,17,12,0,74.0,473.0,2.9,25.0,546.0,500.43,371.64
2016,5,17,12,15,105.0,488.5,2.85,25.0,592.0,532.96,394.98
2016,5,17,12,30,136.0,504.0,2.8,25.0,638.0,564.66,417.49
2016,5,17,12,45,177.5,501.0,2.8,25.5,675.0,581.09,428.79
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,594.1,437.51
2016,5,17,13,15,508.5,337.0,2.8,26.0,824.5,643.86,477.96
2016,5,17,13,30,798.0,176.0,2.8,26.0,937.0,671.58,500.67
2016,5,17,13,45,450.5,315.5,2.8,26.0,743.0,530.81,395.35
2016,5,17,14,0,103.0,455.0,2.8,26.0,549.0,432.48,320.68
2016,5,17,14,15,435.0,313.5,2.8,25.5,695.0,463.87,345.77
2016,5,17,14,30,767.0,172.0,2.8,25.0,841.0,482.89,356.93
2016,5,17,14,45,763.0,165.5,2.85,25.0,808.0,432.49,315.51
2016,5,17,15,0,759.0,159.0,2.9,25.0,775.0,381.9,273.21
2016,5,17,15,15,745.0,156.0,2.9,25.0,735.0,330.97,230.07
2016,5,17,15,30,731.0,153.0,2.9,25.0,695.0,274.34,182.62
2016,5,17,15,45,711.0,150.0,2.95,25.0,649.5,224.23,141.5
2016,5,17,16,0,691.0,147.0,3.0,25.0,604.0,176.42,105.36
2016,5,17,16,15,668.0,142.0,2.95,24.5,555.0,129.54,76.69
2016,5,17,16,30,645.0,137.0,2.9,24.0,506.0,85.65,66.84
2016,5,17,16,45,611.0,131.5,2.9,24.0,454.0,83.96,65.71
2016,5,17,17,0,577.0,126.0,2.9,24.0,402.0,83.54,65.62
2016,5,17,17,15,537.5,118.0,2.8,23.5,349.5,81.05,63.88
2016,5,17,17,30,498.0,110.0,2.7,23.0,297.0,77.34,61.06
2016,5,17,17,45,446.5,99.0,2.65,23.0,246.0,71.05,55.81
2016,5,17,18,0,395.0,88.0,2.6,23.0,195.0,64.46,50.14
2016,5,17,18,15,323.5,73.5,2.6,22.5,148.0,54.85,41.76
2016,5,17,18,30,252.0,59.0,2.6,22.0,101.0,44.85,32.77
2016,5,17,18,45,162.0,40.0,2.6,22.0,63.5,30.88,20.01
2016,5,17,19,0,72.0,21.0,2.6,22.0,26.0,17.18,3.13
2016,5,17,19,15,36.0,10.5,2.65,21.5,13.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.08,3.38
2016,5,18,6,15,0.0,36.5,3.75,15.0,37.0,35.33,23.45
2016,5,18,6,30,0.0,57.0,3.7,15.0,58.0,56.98,42.42
2016,5,18,6,45,12.5,79.0,3.7,15.5,83.0,88.62,69.94
2016,5,18,7,0,25.0,101.0,3.7,16.0,108.0,130.96,106.04
2016,5,18,7,15,12.5,65.0,3.65,16.0,68.5,72.58,56.55
2016,5,18,7,30,0.0,29.0,3.6,16.0,29.0,25.55,16.12
2016,5,18,7,45,11.5,103.5,3.6,16.5,109.0,104.44,82.8
2016,5,18,8,0,23.0,178.0,3.6,17.0,189.0,193.06,155.4
2016,5,18,8,15,69.5,217.5,3.5,17.5,257.0,294.63,237.51
2016,5,18,8,30,116.0,257.0,3.4,18.0,325.0,400.86,320.25
2016,5,18,8,45,176.0,280.0,3.35,18.5,393.0,483.24,382.92
2016,5,18,9,0,236.0,303.0,3.3,19.0,461.0,566.62,444.55
2016,5,18,9,15,176.5,328.0,3.3,19.0,451.0,533.35,416.03
2016,5,18,9,30,117.0,353.0,3.3,19.0,441.0,497.68,386.34
2016,5,18,9,45,66.5,312.0,3.3,19.5,362.5,378.72,294.4
2016,5,18,10,0,16.0,271.0,3.3,20.0,284.0,266.94,206.42
2016,5,18,10,15,13.0,246.5,3.25,20.5,258.0,239.02,184.32
2016,5,18,10,30,10.0,222.0,3.2,21.0,232.0,211.96,162.71
2016,5,18,10,45,17.5,286.5,3.15,21.5,303.0,279.39,214.15
2016,5,18,11,0,25.0,351.0,3.1,22.0,374.0,359.52,273.63
2016,5,18,11,15,19.0,301.0,3.05,22.0,319.0,291.72,222.12
2016,5,18,11,30,13.0,251.0,3.0,22.0,264.0,238.65,181.69
2016,5,18,11,45,17.5,304.0,2.95,22.5,321.5,290.05,220.31
2016,5,18,12,0,22.0,357.0,2.9,23.0,379.0,340.42,257.21
2016,5,18,12,15,55.5,422.0,2.85,23.0,477.0,430.42,323.88
2016,5,18,12,30,89.0,487.0,2.8,23.0,575.0,508.91,380.49
2016,5,18,12,45,51.0,367.5,2.8,23.5,418.5,365.92,275.24
2016,5,18,13,0,13.0,248.0,2.8,24.0,262.0,228.9,172.28
2016,5,18,13,15,13.0,254.0,2.8,24.0,268.0,232.73,175.53
2016,5,18,13,30,13.0,260.0,2.8,24.0,274.0,236.41,178.35
2016,5,18,13,45,51.0,354.0,2.85,24.0,402.0,331.32,250.06
2016,5,18,14,0,89.0,448.0,2.9,24.0,530.0,419.49,314.69
2016,5,18,14,15,133.5,441.5,2.95,24.0,560.5,419.16,314.19
2016,5,18,14,30,178.0,435.0,3.0,24.0,591.0,421.13,315.13
2016,5,18,14,45,99.5,365.5,3.1,24.0,452.5,333.89,251.01
2016,5,18,15,0,21.0,296.0,3.2,24.0,314.0,256.72,194.41
2016,5,18,15,15,16.5,264.5,3.3,23.5,278.0,227.83,173.27
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,199.72,152.39
2016,5,18,15,45,6.0,191.0,3.5,23.0,195.5,163.89,125.04
2016,5,18,16,0,0.0,149.0,3.6,23.0,149.0,128.64,97.87
2016,5,18,16,15,82.0,202.0,3.65,22.5,249.5,154.59,116.32
2016,5,18,16,30,164.0,255.0,3.7,22.0,350.0,176.85,143.67
2016,5,18,16,45,176.0,228.5,3.75,22.0,321.0,160.98,130.96
2016,5,18,17,0,188.0,202.0,3.8,22.0,292.0,145.41,118.42
2016,5,18,17,15,172.5,179.5,3.8,21.5,254.0,131.24,107.13
2016,5,18,17,30,157.0,157.0,3.8,21.0,216.0,116.55,95.18
2016,5,18,17,45,141.0,133.0,3.8,20.5,179.5,100.45,81.76
2016,5,18,18,0,125.0,109.0,3.8,20.0,143.0,83.82,67.57
2016,5,18,18,15,99.0,85.5,3.65,19.5,109.0,66.97,52.82
2016,5,18,18,30,73.0,62.0,3.5,19.0,75.0,49.64,37.35
2016,5,18,18,45,36.5,41.0,3.35,18.5,47.5,34.37,23.33
2016,5,18,19,0,0.0,20.0,3.2,18.0,20.0,17.51,4.21
2016,5,18,19,15,0.0,10.0,3.15,17.5,10.0,9.1,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.82,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.9,1.04
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,11.42,4.1
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,14.94,7.14
2016,5,19,7,15,0.0,18.0,3.4,16.0,18.0,15.83,7.89
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,16.72,8.62
2016,5,19,7,45,0.0,18.0,3.0,16.0,18.0,15.85,7.84
2016,5,19,8,0,0.0,17.0,2.8,16.0,17.0,14.98,7.05
2016,5,19,8,15,0.0,22.5,2.85,16.0,22.5,19.85,11.11
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,24.72,15.15
2016,5,19,8,45,0.0,34.5,3.0,16.5,34.5,30.49,19.86
2016,5,19,9,0,0.0,41.0,3.1,17.0,41.0,36.28,24.54
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,50.5,36.2
2016,5,19,9,30,0.0,73.0,3.0,17.0,73.0,64.77,47.8
2016,5,19,9,45,0.0,96.5,2.95,17.0,96.5,85.87,64.87
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,107.44,82.17
2016,5,19,10,15,0.0,108.0,2.5,17.0,108.0,96.48,73.13
2016,5,19,10,30,0.0,96.0,2.1,17.0,96.0,85.64,64.26
2016,5,19,10,45,3.0,133.5,1.7,17.5,137.0,122.73,93.89
2016,5,19,11,0,6.0,171.0,1.3,18.0,178.0,159.8,122.81
2016,5,19,11,15,28.0,302.0,1.25,18.0,329.5,311.25,239.57
2016,5,19,11,30,50.0,433.0,1.2,18.0,481.0,454.32,343.99
2016,5,19,11,45,133.0,466.5,1.2,18.5,596.0,564.63,422.8
2016,5,19,12,0,216.0,500.0,1.2,19.0,711.0,657.86,487.06
2016,5,19,12,15,308.0,468.5,1.2,19.5,770.5,696.96,513.93
2016,5,19,12,30,400.0,437.0,1.2,20.0,830.0,724.9,533.22
2016,5,19,12,45,356.5,458.0,1.2,20.5,807.5,684.94,503.4
2016,5,19,13,0,313.0,479.0,1.2,21.0,785.0,646.58,475.3
2016,5,19,13,15,210.5,479.0,1.2,21.5,684.0,556.02,410.35
2016,5,19,13,30,108.0,479.0,1.2,22.0,583.0,476.27,352.5
2016,5,19,13,45,68.0,420.5,1.2,22.5,485.5,394.92,294.05
2016,5,19,14,0,28.0,362.0,1.2,23.0,388.0,318.78,238.42
2016,5,19,14,15,20.0,305.5,1.2,23.0,324.0,272.64,204.88
2016,5,19,14,30,12.0,249.0,1.2,23.0,260.0,220.31,166.03
2016,5,19,14,45,9.5,220.5,1.2,23.5,229.0,194.29,146.36
2016,5,19,15,0,7.0,192.0,1.2,24.0,198.0,168.71,126.84
2016,5,19,15,15,5.5,184.0,1.3,23.5,188.5,160.65,121.24
2016,5,19,15,30,4.0,176.0,1.4,23.0,179.0,152.77,115.71
2016,5,19,15,45,9.5,201.5,1.5,23.0,208.5,172.76,131.38
2016,5,19,16,0,15.0,227.0,1.6,23.0,238.0,190.36,145.17
2016,5,19,16,15,9.0,198.0,1.75,22.5,204.5,165.56,126.88
2016,5,19,16,30,3.0,169.0,1.9,22.0,171.0,141.68,114.11
2016,5,19,16,45,9.5,169.0,2.05,22.0,174.0,140.49,113.62
2016,5,19,17,0,16.0,169.0,2.2,22.0,177.0,139.03,112.86
2016,5,19,17,15,11.5,149.0,2.2,21.5,154.5,123.25,100.19
2016,5,19,17,30,7.0,129.0,2.2,21.0,132.0,107.32,87.18
2016,5,19,17,45,248.5,101.5,2.2,21.0,170.5,76.32,60.78
2016,5,19,18,0,490.0,74.0,2.2,21.0,209.0,55.16,42.51
2016,5,19,18,15,416.5,63.0,2.05,20.5,160.0,48.28,36.46
2016,5,19,18,30,343.0,52.0,1.9,20.0,111.0,39.7,28.69
2016,5,19,18,45,240.5,37.0,1.8,19.5,71.0,28.65,18.5
2016,5,19,19,0,138.0,22.0,1.7,19.0,31.0,17.25,4.67
2016,5,19,19,15,69.0,11.0,1.7,18.5,15.5,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,51.27,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,148.99,95.97
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,244.32,195.52
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,343.8,280.41
2016,5,20,6,45,175.5,47.0,0.9,16.5,78.0,210.96,173.85
2016,5,20,7,0,0.0,38.0,0.9,17.0,38.0,33.49,22.76
2016,5,20,7,15,0.0,56.5,0.9,17.5,56.5,49.89,36.7
2016,5,20,7,30,0.0,75.0,0.9,18.0,75.0,66.46,50.37
2016,5,20,7,45,0.5,111.5,0.9,19.0,112.0,103.02,80.09
2016,5,20,8,0,1.0,148.0,0.9,20.0,149.0,140.1,109.36
2016,5,20,8,15,1.0,154.0,0.95,20.5,155.0,144.39,112.06
2016,5,20,8,30,1.0,160.0,1.0,21.0,161.0,149.01,115.1
2016,5,20,8,45,5.0,183.0,1.05,21.5,186.5,174.86,134.99
2016,5,20,9,0,9.0,206.0,1.1,22.0,212.0,200.69,154.48
2016,5,20,9,15,10.5,221.5,1.15,22.0,229.0,216.4,166.15
2016,5,20,9,30,12.0,237.0,1.2,22.0,246.0,232.03,177.73
2016,5,20,9,45,19.5,276.5,1.3,22.5,292.0,277.42,211.64
2016,5,20,10,0,27.0,316.0,1.4,23.0,338.0,339.49,257.11
2016,5,20,10,15,55.0,367.5,1.45,23.5,415.0,418.3,314.26
2016,5,20,10,30,83.0,419.0,1.5,24.0,492.0,495.54,368.56
2016,5,20,10,45,221.0,420.0,1.6,24.5,622.5,642.55,473.59
2016,5,20,11,0,359.0,421.0,1.7,25.0,753.0,782.42,568.65
2016,5,20,11,15,610.5,284.0,1.7,25.0,862.5,888.54,643.52
2016,5,20,11,30,862.0,147.0,1.7,25.0,972.0,956.47,687.5
2016,5,20,11,45,870.5,143.0,1.75,25.5,985.5,935.79,672.47
2016,5,20,12,0,879.0,139.0,1.8,26.0,999.0,912.04,656.49
2016,5,20,12,15,879.5,139.0,1.8,26.0,1002.5,881.88,637.15
2016,5,20,12,30,880.0,139.0,1.8,26.0,1006.0,849.34,616.25
2016,5,20,12,45,877.0,140.0,1.8,26.0,1000.5,812.69,592.56
2016,5,20,13,0,874.0,141.0,1.8,26.0,995.0,774.24,567.54
2016,5,20,13,15,870.5,140.5,1.8,26.0,982.0,732.54,538.83
2016,5,20,13,30,867.0,140.0,1.8,26.0,969.0,689.3,508.03
2016,5,20,13,45,860.0,140.0,1.8,26.5,947.5,642.84,473.3
2016,5,20,14,0,853.0,140.0,1.8,27.0,926.0,595.42,437.15
2016,5,20,14,15,845.5,138.5,1.8,27.0,898.0,545.87,399.45
2016,5,20,14,30,838.0,137.0,1.8,27.0,870.0,495.81,360.27
2016,5,20,14,45,830.5,133.5,1.85,27.0,835.5,444.01,318.85
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,386.11,271.85
2016,5,20,15,15,811.0,127.5,1.95,27.0,760.5,332.89,227.37
2016,5,20,15,30,799.0,125.0,2.0,27.0,720.0,280.6,183.32
2016,5,20,15,45,781.0,122.5,2.05,27.0,673.5,228.31,140.49
2016,5,20,16,0,763.0,120.0,2.1,27.0,627.0,178.04,102.35
2016,5,20,16,15,742.0,115.5,2.1,26.5,577.5,128.29,71.47
2016,5,20,16,30,721.0,111.0,2.1,26.0,528.0,73.66,56.26
2016,5,20,16,45,692.0,107.0,2.15,26.0,475.0,67.56,51.42
2016,5,20,17,0,663.0,103.0,2.2,26.0,422.0,67.34,51.45
2016,5,20,17,15,626.0,96.5,2.1,25.5,368.5,65.17,49.93
2016,5,20,17,30,589.0,90.0,2.0,25.0,315.0,62.82,48.21
2016,5,20,17,45,538.5,82.0,1.9,24.5,262.5,59.04,45.2
2016,5,20,18,0,488.0,74.0,1.8,24.0,210.0,55.05,41.89
2016,5,20,18,15,415.5,63.5,1.65,23.5,161.0,48.61,36.28
2016,5,20,18,30,343.0,53.0,1.5,23.0,112.0,40.43,28.95
2016,5,20,18,45,240.0,38.0,1.4,22.5,72.0,29.4,18.9
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,18.02,5.57
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,22.48,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,61.13,36.33
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,137.68,107.11
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,225.21,181.21
2016,5,21,6,45,79.5,40.5,2.45,21.5,54.5,115.0,91.94
2016,5,21,7,0,0.0,7.0,2.5,22.0,7.0,6.15,0.0
2016,5,21,7,15,0.0,53.5,2.5,22.0,53.5,47.23,33.77
2016,5,21,7,30,0.0,100.0,2.5,22.0,100.0,92.18,70.66
2016,5,21,7,45,8.0,136.5,2.55,22.5,140.5,136.31,106.32
2016,5,21,8,0,16.0,173.0,2.6,23.0,181.0,180.88,141.53
2016,5,21,8,15,30.5,204.5,2.6,23.5,222.0,242.13,189.22
2016,5,21,8,30,45.0,236.0,2.6,24.0,263.0,289.38,224.95
2016,5,21,8,45,131.0,271.5,2.65,24.5,357.5,429.06,331.83
2016,5,21,9,0,217.0,307.0,2.7,25.0,452.0,552.39,422.1
2016,5,21,9,15,225.5,329.5,2.7,25.0,490.0,583.84,442.74
2016,5,21,9,30,234.0,352.0,2.7,25.0,528.0,614.16,462.92
2016,5,21,9,45,185.0,375.5,2.7,25.5,519.5,586.15,439.25
2016,5,21,10,0,136.0,399.0,2.7,26.0,511.0,556.58,414.94
2016,5,21,10,15,101.5,403.5,2.65,26.0,489.0,503.4,375.45
2016,5,21,10,30,67.0,408.0,2.6,26.0,467.0,467.98,348.43
2016,5,21,10,45,99.0,436.5,2.6,26.5,527.0,523.63,387.88
2016,5,21,11,0,131.0,465.0,2.6,27.0,587.0,590.75,433.9
2016,5,21,11,15,85.0,439.0,2.55,27.0,519.0,499.66,368.08
2016,5,21,11,30,39.0,413.0,2.5,27.0,451.0,424.76,313.48
2016,5,21,11,45,124.0,457.0,2.5,27.0,578.0,547.64,402.9
2016,5,21,12,0,209.0,501.0,2.5,27.0,705.0,652.86,476.34
2016,5,21,12,15,215.0,502.0,2.45,27.0,713.5,644.16,469.29
2016,5,21,12,30,221.0,503.0,2.4,27.0,722.0,634.25,462.18
2016,5,21,12,45,152.0,491.5,2.4,27.0,641.5,553.7,405.03
2016,5,21,13,0,83.0,480.0,2.4,27.0,561.0,479.86,352.14
2016,5,21,13,15,51.0,403.0,2.4,27.0,452.5,384.16,283.92
2016,5,21,13,30,19.0,326.0,2.4,27.0,344.0,296.69,220.21
2016,5,21,13,45,16.0,289.0,2.45,27.5,304.5,261.32,194.11
2016,5,21,14,0,13.0,252.0,2.5,28.0,265.0,226.62,168.18
2016,5,21,14,15,355.0,236.0,2.55,28.0,547.5,366.97,273.53
2016,5,21,14,30,697.0,220.0,2.6,28.0,830.0,486.37,355.67
2016,5,21,14,45,371.0,285.0,2.65,28.0,609.0,362.13,264.64
2016,5,21,15,0,45.0,350.0,2.7,28.0,388.0,294.27,218.33
2016,5,21,15,15,307.0,298.0,2.75,28.0,529.5,309.93,223.56
2016,5,21,15,30,569.0,246.0,2.8,28.0,671.0,307.38,210.96
2016,5,21,15,45,553.0,236.5,2.85,28.0,628.0,261.55,174.45
2016,5,21,16,0,537.0,227.0,2.9,28.0,585.0,217.68,141.72
2016,5,21,16,15,512.0,217.5,2.9,27.5,537.5,175.18,115.05
2016,5,21,16,30,487.0,208.0,2.9,27.0,490.0,135.82,98.64
2016,5,21,16,45,460.0,194.5,2.95,27.0,440.5,124.99,98.76
2016,5,21,17,0,433.0,181.0,3.0,27.0,391.0,119.41,94.55
2016,5,21,17,15,394.5,167.0,2.95,26.5,340.0,112.95,89.72
2016,5,21,17,30,356.0,153.0,2.9,26.0,289.0,110.34,88.02
2016,5,21,17,45,303.5,136.0,2.85,25.5,239.0,99.42,79.21
2016,5,21,18,0,251.0,119.0,2.8,25.0,189.0,88.07,69.79
2016,5,21,18,15,196.0,95.5,2.65,24.5,143.0,71.97,56.0
2016,5,21,18,30,141.0,72.0,2.5,24.0,97.0,55.29,41.4
2016,5,21,18,45,86.5,46.0,2.45,23.5,59.5,37.3,25.39
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.15,5.43
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.01,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,19.96,7.99
2016,5,22,6,15,23.5,44.0,2.3,22.0,48.0,67.29,49.05
2016,5,22,6,30,47.0,66.0,2.4,22.0,74.0,109.77,85.57
2016,5,22,6,45,72.0,87.5,2.55,22.5,105.5,165.52,132.29
2016,5,22,7,0,97.0,109.0,2.7,23.0,137.0,210.81,169.68
2016,5,22,7,15,246.5,118.5,2.7,23.0,209.5,357.19,289.57
2016,5,22,7,30,396.0,128.0,2.7,23.0,282.0,518.36,415.16
2016,5,22,7,45,250.0,167.5,2.75,23.5,270.5,431.22,342.85
2016,5,22,8,0,104.0,207.0,2.8,24.0,259.0,316.87,249.61
2016,5,22,8,15,105.5,233.5,2.8,24.0,291.0,347.53,272.51
2016,5,22,8,30,107.0,260.0,2.8,24.0,323.0,377.47,294.05
2016,5,22,8,45,67.0,257.5,2.8,24.5,298.5,331.9,256.61
2016,5,22,9,0,27.0,255.0,2.8,25.0,274.0,286.17,219.29
2016,5,22,9,15,155.5,298.5,2.75,25.0,415.0,478.29,366.35
2016,5,22,9,30,284.0,342.0,2.7,25.0,556.0,671.72,505.41
2016,5,22,9,45,221.0,371.5,2.7,25.5,543.5,618.09,462.55
2016,5,22,10,0,158.0,401.0,2.7,26.0,531.0,581.0,432.67
2016,5,22,10,15,109.0,401.0,2.7,26.0,492.5,525.15,391.07
2016,5,22,10,30,60.0,401.0,2.7,26.0,454.0,453.64,338.03
2016,5,22,10,45,39.0,356.5,2.75,26.5,391.5,382.58,285.48
2016,5,22,11,0,18.0,312.0,2.8,27.0,329.0,302.57,225.69
2016,5,22,11,15,13.5,254.5,2.8,27.0,268.0,243.35,181.68
2016,5,22,11,30,9.0,197.0,2.8,27.0,207.0,185.62,138.15
2016,5,22,11,45,11.0,223.5,2.85,27.0,235.5,210.9,157.32
2016,5,22,12,0,13.0,250.0,2.9,27.0,264.0,235.74,175.88
2016,5,22,12,15,14.0,263.0,2.95,27.0,277.5,247.1,184.28
2016,5,22,12,30,15.0,276.0,3.0,27.0,291.0,258.11,192.45
2016,5,22,12,45,118.5,387.5,3.1,27.5,504.0,438.58,326.48
2016,5,22,13,0,222.0,499.0,3.2,28.0,717.0,598.31,438.99
2016,5,22,13,15,486.5,354.5,3.25,28.0,823.0,644.76,475.88
2016,5,22,13,30,751.0,210.0,3.3,28.0,929.0,671.61,497.88
2016,5,22,13,45,507.0,332.0,3.35,28.0,813.5,580.81,429.2
2016,5,22,14,0,263.0,454.0,3.4,28.0,698.0,508.67,374.59
2016,5,22,14,15,215.0,445.5,3.4,28.0,641.0,465.16,342.84
2016,5,22,14,30,167.0,437.0,3.4,28.0,584.0,418.8,308.99
2016,5,22,14,45,438.0,313.5,3.45,28.0,676.5,410.56,300.36
2016,5,22,15,0,709.0,190.0,3.5,28.0,769.0,386.59,275.66
2016,5,22,15,15,610.5,225.0,3.5,28.0,706.0,339.62,238.26
2016,5,22,15,30,512.0,260.0,3.5,28.0,643.0,303.81,210.69
2016,5,22,15,45,555.0,225.5,3.55,28.0,617.0,255.61,170.29
2016,5,22,16,0,598.0,191.0,3.6,28.0,591.0,201.2,126.75
2016,5,22,16,15,596.5,175.5,3.55,27.5,548.0,153.74,95.41
2016,5,22,16,30,595.0,160.0,3.5,27.0,505.0,106.94,74.44
2016,5,22,16,45,562.5,153.0,3.45,27.0,453.5,99.38,77.67
2016,5,22,17,0,530.0,146.0,3.4,27.0,402.0,97.13,76.1
2016,5,22,17,15,490.5,136.0,3.25,26.5,350.5,92.6,72.75
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,87.77,69.08
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,81.46,63.91
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,74.84,58.33
2016,5,22,18,15,268.5,85.5,2.8,25.5,150.5,65.52,50.33
2016,5,22,18,30,204.0,68.0,2.7,25.0,104.0,52.75,39.11
2016,5,22,18,45,129.5,46.0,2.65,25.0,66.0,36.39,24.51
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,19.52,7.3
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
