Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,44.27,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,136.58,89.88
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,224.54,176.64
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,317.3,256.02
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,392.14,318.23
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,471.81,381.79
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,410.42,331.63
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,338.64,272.13
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,373.53,297.95
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,407.17,321.82
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,442.79,346.92
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,477.7,371.02
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,507.55,390.96
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,536.46,409.96
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,324.99,250.4
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,102.84,75.78
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,108.83,80.34
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,114.8,84.65
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,119.42,88.1
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,124.01,91.53
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,128.1,94.39
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,132.14,97.22
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,221.08,164.98
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,309.65,230.88
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,269.14,200.49
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,229.44,170.81
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,279.7,208.4
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,328.73,244.5
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,318.92,236.66
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,309.23,229.11
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,236.22,175.07
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,164.17,120.99
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,333.88,249.16
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,485.98,358.88
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,495.67,366.2
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,491.07,360.12
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,425.37,309.8
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,387.01,282.01
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,344.66,244.52
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,284.52,189.88
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,212.74,145.14
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,205.24,153.62
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,199.86,149.26
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,189.46,143.27
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,144.22,114.58
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,114.2,90.26
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,112.93,89.74
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,103.17,82.03
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,91.92,72.75
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,80.21,62.89
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,66.65,51.3
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,52.62,39.03
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,36.7,24.81
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,21.0,8.69
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,23.5,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,67.5,42.2
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,135.5,105.05
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,217.3,174.67
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,289.0,235.28
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,384.07,312.25
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,350.62,283.37
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,309.94,248.27
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,298.84,237.18
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,267.87,210.42
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,295.13,230.86
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,321.91,250.55
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,472.32,366.47
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,626.35,479.82
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,533.44,407.56
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,437.72,333.13
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,454.34,344.38
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,470.52,354.88
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,368.07,277.88
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,257.7,193.89
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,263.69,197.91
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,269.58,201.64
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,427.47,319.39
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,580.96,429.28
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,474.83,351.23
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,383.06,283.28
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,458.01,338.5
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,528.21,388.86
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,444.38,328.02
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,365.03,270.03
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,403.94,298.89
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,439.33,324.52
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,425.67,314.51
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,411.84,304.47
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,423.97,313.41
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,436.27,321.59
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,416.15,305.33
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,397.08,288.42
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,358.16,257.26
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,307.58,216.76
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,274.71,192.35
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,238.74,167.4
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,201.49,142.32
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,166.14,122.85
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,144.27,114.57
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,127.33,101.06
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,122.64,97.76
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,117.65,94.11
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,108.64,86.78
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,94.15,74.63
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,76.29,59.46
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,57.94,43.53
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,39.31,27.02
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.52,7.31
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,3.18,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,6.14,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,13.62,5.33
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,21.11,11.74
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,30.39,19.54
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,39.69,27.25
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,145.99,115.73
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,273.44,217.92
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,223.14,175.67
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,173.5,134.06
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,194.92,150.52
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,216.27,166.65
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,205.07,157.2
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,194.54,148.4
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,221.81,169.18
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,248.92,189.6
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,264.85,200.91
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,280.64,212.03
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,288.4,217.39
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,296.08,222.72
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,254.22,190.58
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,213.53,159.38
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,214.24,159.79
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,214.89,160.14
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,324.42,241.96
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,424.38,314.51
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,331.95,246.67
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,240.48,178.82
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,311.01,231.02
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,375.88,277.7
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,385.2,284.39
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,393.38,290.4
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,380.46,281.08
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,367.62,271.86
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,363.37,268.86
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,357.98,264.88
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,323.01,239.32
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,289.96,215.18
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,265.79,197.48
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,242.46,180.34
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,213.0,158.89
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,172.9,129.21
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,172.32,128.67
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,176.15,132.42
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,162.67,128.69
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,150.68,119.41
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,135.24,107.4
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,119.43,94.87
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,102.31,81.0
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,84.8,66.49
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,69.73,53.71
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,51.6,38.04
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,34.05,22.59
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.64
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,6.82,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.19,3.71
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,34.69,22.21
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,58.31,42.05
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,88.13,67.03
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,118.02,91.71
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,102.53,78.74
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,88.84,67.06
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,138.9,107.34
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,189.76,147.33
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,150.53,115.45
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,114.09,85.85
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,162.62,124.03
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,211.65,161.93
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,267.78,205.38
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,342.48,262.28
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,371.56,283.56
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,400.04,304.38
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,499.4,378.77
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,612.69,460.69
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,724.2,542.16
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,827.78,615.74
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,687.94,512.7
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,542.33,404.44
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,727.09,543.29
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,870.15,645.97
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,741.08,549.48
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,617.32,456.57
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,699.47,522.63
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,754.9,567.22
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,715.28,538.04
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,674.45,507.81
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,630.36,473.68
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,585.86,438.59
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,539.22,401.58
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,488.42,360.82
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,430.84,315.77
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,394.46,288.51
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,359.09,259.55
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,321.62,228.57
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,275.26,195.21
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,249.18,178.91
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,203.38,149.05
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,178.24,134.45
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,157.03,124.58
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,148.55,118.11
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,137.25,109.46
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,125.54,100.32
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,109.14,87.05
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,92.2,73.02
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,76.54,59.72
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,57.52,43.23
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,38.4,26.34
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,18.51,7.82
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,21.4,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,61.37,38.84
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,136.14,105.34
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,210.88,169.26
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,103.39,81.85
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.03,0.17
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,12.31,4.56
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,17.61,8.92
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,54.79,39.32
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,93.74,70.59
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,56.16,40.0
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.84
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,125.75,95.58
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,240.06,184.65
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,127.8,96.28
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,24.8,14.18
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,29.69,18.01
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,34.6,21.81
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,95.88,70.04
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,158.51,118.55
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,165.24,123.29
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,171.88,127.99
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,193.55,144.37
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,214.93,160.41
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,198.71,147.65
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,182.68,135.13
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,219.49,162.76
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,255.57,189.48
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,210.27,155.48
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,165.69,121.93
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,192.93,142.48
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,219.46,162.18
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,311.29,229.84
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,397.26,290.88
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,358.83,262.54
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,322.5,236.25
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,353.96,257.86
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,382.31,275.16
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,343.76,240.14
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,292.09,191.64
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,239.44,148.85
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,186.91,108.31
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,164.1,105.95
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,185.11,136.42
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,116.95,91.17
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,68.84,52.09
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,67.13,51.07
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,65.27,49.81
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,60.48,45.9
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,55.35,41.61
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,49.79,36.94
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,42.57,30.63
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,32.38,21.47
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,21.88,10.61
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,34.17,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,106.79,72.42
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,190.71,149.72
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,280.58,225.91
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,178.71,143.89
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,65.79,48.65
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,76.22,57.23
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,86.7,65.61
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,116.38,89.26
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,146.03,112.44
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,176.38,136.01
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,206.8,159.24
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,317.31,244.75
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,413.69,316.83
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,565.53,430.91
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,719.16,541.46
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,755.4,564.41
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,806.12,597.26
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,745.98,550.5
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,683.69,502.85
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,853.3,625.62
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,984.19,712.71
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,970.38,701.82
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,953.37,690.0
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,839.66,610.1
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,718.8,520.91
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,725.04,526.72
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,727.74,529.24
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,755.81,553.49
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,771.07,567.83
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,729.4,537.91
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,686.36,506.8
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,640.73,473.21
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,594.15,438.17
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,545.1,400.48
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,495.72,361.58
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,445.43,321.11
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,396.69,281.03
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,346.05,239.33
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,289.71,193.07
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,239.55,151.79
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,191.29,114.36
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,144.26,83.36
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,100.08,63.72
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,83.23,63.94
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,82.47,63.57
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,80.33,62.16
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,77.59,60.21
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,71.38,55.13
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,64.85,49.65
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,56.77,42.78
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,48.37,35.38
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,36.09,24.44
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,24.2,12.46
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,13.94,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,30.6,16.76
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,84.81,63.72
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,146.09,115.72
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,196.38,158.14
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,249.0,201.38
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,385.06,311.76
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,535.41,428.04
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,620.75,490.09
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,718.05,558.02
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,765.51,589.38
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,811.87,619.83
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,657.35,503.25
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,462.58,353.07
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,283.64,218.17
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,124.27,92.86
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,413.22,317.22
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,699.78,521.3
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,528.36,394.53
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,360.58,268.85
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,328.21,244.79
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,312.08,232.19
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,302.97,225.25
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,294.03,218.44
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,369.11,273.44
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,432.85,319.02
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,659.32,489.09
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,831.6,609.85
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,796.72,584.01
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,765.44,562.02
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,724.85,533.13
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,682.84,502.79
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,637.42,469.45
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,591.22,434.82
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,484.1,355.54
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,416.38,305.88
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,413.02,300.83
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,393.29,278.66
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,340.32,240.08
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,318.37,228.06
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,280.07,198.51
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,243.02,170.83
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,175.84,114.61
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,93.56,57.57
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,75.82,58.0
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,76.07,58.46
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,74.0,57.07
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,71.75,55.5
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,68.26,52.81
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,64.09,49.42
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,56.37,42.81
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,48.34,35.69
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.44,24.95
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,24.96,13.32
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.31,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.51,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.39,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,11.43,3.94
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,18.49,9.81
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,14.53,6.44
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,10.57,3.11
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,101.65,77.46
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,202.62,156.06
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,395.08,301.35
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,558.02,414.62
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,753.93,552.02
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,926.01,665.58
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,941.03,674.99
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,953.03,684.19
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,960.04,690.63
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,963.98,695.01
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,959.5,693.87
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,951.86,690.61
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,940.89,683.37
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,926.83,674.23
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,909.86,663.66
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,896.38,655.42
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,867.78,635.35
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,836.78,613.85
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,802.32,589.59
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,760.88,560.65
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,721.76,532.56
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,683.18,504.21
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,638.38,471.18
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,594.1,437.75
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,544.86,399.99
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,496.18,361.68
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,445.11,320.83
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,393.9,278.81
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,342.48,235.89
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,291.87,193.24
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,239.91,150.22
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,189.06,110.3
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,140.43,77.71
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,86.97,51.09
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,66.49,50.23
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,65.9,49.96
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,64.43,49.03
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,62.82,47.95
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,61.73,47.16
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,60.73,46.36
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,52.81,39.61
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,45.41,33.08
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,34.57,23.38
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.38,12.31
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,13.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,28.84,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,80.42,54.17
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,159.14,124.31
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,229.34,184.32
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,295.86,239.93
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,384.37,310.56
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,334.37,268.97
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,275.83,219.93
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,478.19,381.92
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,707.22,551.44
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,542.54,424.02
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,354.98,276.15
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,258.97,201.07
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,156.77,119.4
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,186.93,142.62
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,217.03,165.21
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,197.13,149.2
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,177.91,133.89
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,388.12,294.17
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,604.82,449.34
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,414.83,310.4
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,238.73,178.2
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,200.0,149.25
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,161.99,120.29
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,153.9,113.84
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,145.88,107.44
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,146.82,108.18
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,147.67,108.85
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,103.07,74.61
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,58.85,40.36
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,53.5,36.23
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,48.15,32.09
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,53.92,36.62
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,59.69,41.16
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,57.86,39.86
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,56.04,38.58
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,51.1,34.84
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,46.17,31.08
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,43.91,29.43
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,41.66,27.78
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,57.18,40.27
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,72.71,52.79
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,131.31,99.17
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,180.36,138.29
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,153.35,123.31
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,150.4,121.36
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,136.71,110.61
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,122.5,99.26
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,107.99,87.25
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,93.07,74.64
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,77.91,61.54
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,59.23,45.15
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,40.11,28.2
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,20.28,10.11
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,37.21,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,112.54,78.36
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,191.5,150.77
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,276.19,222.18
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,366.74,294.86
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,449.01,358.17
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,515.62,407.13
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,584.61,455.61
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,642.25,493.21
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,708.44,534.95
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,757.06,565.05
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,804.63,594.04
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,841.53,614.39
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,876.47,633.28
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,904.52,649.8
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,930.08,664.86
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,838.43,603.59
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,731.54,529.7
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,579.86,424.99
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,430.14,317.3
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,345.07,256.52
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,253.7,189.13
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,488.58,361.77
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,693.07,499.92
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,721.17,515.7
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,736.53,524.97
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,726.65,518.65
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,714.66,511.15
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,679.12,486.73
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,644.7,463.13
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,651.0,469.07
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,646.99,467.3
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,558.26,405.15
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,483.56,352.51
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,465.58,340.6
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,445.91,326.57
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,427.53,310.88
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,397.69,282.37
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,347.24,240.6
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,297.81,199.29
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,243.85,166.42
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,242.34,177.45
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,213.28,157.06
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,196.42,147.36
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,125.97,99.6
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,46.82,34.06
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,41.04,29.43
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,35.27,24.68
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,29.51,19.81
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,23.76,14.89
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,18.47,10.32
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,13.18,5.69
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,8.77,1.78
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,4.38,0.0
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,2.27,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
