Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.0,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.66,1.54
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,19.36,10.16
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,29.08,18.52
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,41.03,28.68
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,53.01,38.73
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,37.92,26.12
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,22.9,13.52
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,89.46,68.53
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,164.14,128.47
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,334.0,264.58
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,477.94,374.86
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,433.53,337.62
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,367.9,285.18
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,380.33,293.77
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,392.31,301.71
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,389.41,297.95
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,386.41,294.27
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,367.64,279.54
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,349.41,265.3
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,368.23,278.53
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,386.41,291.06
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,581.99,436.52
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,765.68,565.0
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,850.03,626.0
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,901.77,659.75
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,784.27,574.95
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,656.67,479.32
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,648.27,473.64
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,637.05,464.98
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,591.75,432.49
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,554.5,405.62
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,548.36,401.99
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,542.25,397.43
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,528.44,388.77
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,506.53,371.03
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,455.54,330.16
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,404.39,288.13
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,337.65,239.87
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,317.28,230.08
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,261.92,177.46
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,188.0,108.8
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,137.54,73.99
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,89.42,50.88
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,63.58,48.2
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,61.93,47.03
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,54.85,41.31
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,53.47,40.38
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,50.45,37.92
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,47.24,35.21
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,42.54,31.17
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,37.64,26.78
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,29.83,19.68
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.68,11.54
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.79,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,7.73,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,14.96,5.58
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,28.22,17.55
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,42.58,29.96
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,59.31,44.14
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,75.72,57.8
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,192.64,156.26
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,322.6,260.98
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,435.5,348.26
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,536.96,423.66
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,722.69,560.93
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,874.39,663.99
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,906.23,682.05
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,935.73,699.65
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,885.5,663.4
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,797.0,597.22
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,765.74,573.47
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,749.38,559.02
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,776.98,578.22
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,816.41,604.75
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,744.46,550.76
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,672.06,496.72
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,455.58,341.86
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,230.59,173.11
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,191.07,143.13
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,152.19,113.09
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,527.43,404.77
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,846.82,626.52
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,718.78,531.55
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,596.31,438.38
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,587.5,432.98
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,571.42,421.69
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,497.04,367.65
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,432.05,320.25
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,391.14,291.31
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,352.79,263.88
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,378.43,282.0
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,390.21,287.98
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,321.88,238.44
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,266.53,199.96
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,257.5,191.02
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,251.36,183.91
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,178.51,118.86
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,92.23,53.62
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,91.46,71.84
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,116.53,93.09
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,105.95,84.52
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,94.64,75.29
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,84.63,67.03
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,74.03,58.1
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,65.62,50.94
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,53.01,39.9
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,39.58,27.92
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,25.79,14.9
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,13.18,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,76.9,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,211.61,154.86
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,298.62,240.14
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,395.03,322.52
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,470.94,385.18
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,551.12,447.39
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,406.02,330.72
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,197.47,157.45
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,206.57,163.78
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,200.48,157.45
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,170.92,132.74
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,142.79,109.26
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,133.47,101.37
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,124.75,94.01
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,333.64,258.53
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,557.39,424.86
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,608.48,459.98
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,658.67,494.65
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,697.71,520.98
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,717.65,534.15
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,735.1,545.9
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,750.59,556.34
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,687.96,510.57
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,638.86,474.1
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,681.49,505.91
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,725.8,537.98
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,740.88,549.65
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,752.22,558.66
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,711.41,529.5
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,671.78,501.13
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,687.38,517.47
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,689.66,522.49
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,606.13,456.81
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,547.49,409.83
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,513.16,384.07
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,482.22,359.79
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,399.23,297.73
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,345.96,259.26
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,298.59,224.18
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,255.06,192.07
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,261.22,191.12
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,248.93,175.06
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,194.37,141.39
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,167.08,127.57
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,148.7,119.1
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,152.12,122.38
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,136.87,110.32
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,121.0,97.58
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,83.26,65.88
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,54.02,41.0
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,48.83,36.57
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,43.41,31.72
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,33.45,22.76
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,24.17,13.7
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,18.43,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,45.88,29.03
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,102.22,78.52
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,149.05,119.02
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,194.92,157.92
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,241.94,196.77
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,387.21,315.78
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,548.2,441.48
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,672.48,533.31
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,795.16,619.79
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,835.01,644.28
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,878.75,671.57
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,915.88,693.91
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,950.85,714.57
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,976.07,729.54
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,987.4,735.24
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,1002.94,742.93
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,1015.39,748.6
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,1021.1,751.46
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,1023.42,752.27
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,1019.27,747.44
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,1011.71,740.54
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,734.82,548.16
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,421.53,312.55
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,652.12,485.13
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,853.74,627.79
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,875.36,647.04
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,877.1,649.1
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,840.53,624.16
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,802.0,597.98
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,760.41,569.26
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,717.03,537.07
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,670.89,502.43
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,623.51,466.1
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,573.56,426.75
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,522.8,385.86
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,470.38,342.95
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,418.04,299.08
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,364.57,253.45
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,311.64,207.93
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,257.85,162.45
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,196.3,113.27
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,147.49,80.69
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,96.98,55.48
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,69.62,52.95
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,70.12,53.71
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,71.37,55.08
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,72.79,56.6
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,66.4,51.43
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,59.52,45.73
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,52.93,40.18
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,45.96,34.07
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,34.59,23.86
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,24.17,13.87
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,12.2,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,85.85,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,231.1,169.82
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,325.15,261.55
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,429.25,350.25
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,507.55,413.75
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,590.0,476.67
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,655.42,524.01
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,717.71,567.05
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,772.59,603.38
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,826.91,638.24
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,871.13,665.8
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,913.68,691.83
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,937.14,703.18
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,968.07,719.62
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,991.9,733.3
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,1012.79,745.13
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,1026.44,750.83
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,1036.82,754.53
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,1041.77,755.99
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,1043.23,755.38
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,1037.63,749.3
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,1028.54,741.2
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,1014.51,731.2
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,997.07,719.16
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,974.89,704.18
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,949.53,687.24
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,918.57,666.7
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,885.06,644.5
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,848.1,619.04
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,809.11,592.2
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,767.01,564.06
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,723.07,532.66
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,676.19,498.49
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,627.95,462.5
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,577.36,423.74
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,525.97,383.34
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,472.67,340.49
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,419.63,296.78
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,365.54,251.93
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,311.99,206.86
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,257.95,161.52
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,205.13,119.3
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,143.96,75.81
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,93.94,50.65
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,62.38,46.58
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,61.37,45.94
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,60.18,45.22
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,53.59,39.93
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,50.88,37.85
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,48.03,35.56
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,43.72,31.98
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,39.25,28.06
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,31.89,21.44
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,24.24,13.93
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,12.0,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,69.53,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,195.19,141.15
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,282.43,223.65
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,384.22,308.07
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,461.24,369.97
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,542.22,431.46
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,608.55,478.02
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,676.4,523.49
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,731.33,557.43
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,786.01,590.01
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,831.16,617.59
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,869.85,640.55
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,904.18,661.09
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,936.22,680.03
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,961.17,693.84
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,983.32,705.94
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,897.79,648.21
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,775.34,561.12
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,783.56,566.23
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,789.7,568.85
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,914.58,654.56
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,997.44,704.22
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,984.3,695.11
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,967.9,685.08
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,892.11,635.69
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,801.32,571.06
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,843.51,605.48
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,864.15,620.61
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,829.31,597.06
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,792.5,572.63
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,751.61,545.76
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,709.05,515.94
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,663.87,483.92
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,617.36,450.06
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,568.08,413.07
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,518.11,374.53
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,466.95,334.15
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,415.75,292.6
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,325.78,230.02
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,305.97,223.81
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,255.48,173.53
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,199.58,116.1
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,149.1,80.82
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,100.92,56.33
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,69.07,51.88
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,67.67,50.95
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,59.79,44.69
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,58.29,43.7
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,55.45,41.45
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,52.46,38.99
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,47.99,35.31
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,43.35,31.29
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,35.31,24.12
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.77,15.08
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,59.75,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,174.75,124.4
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,259.36,202.31
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,353.35,279.46
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,442.3,350.35
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,533.93,419.61
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,570.43,445.66
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,604.02,469.06
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,687.03,527.2
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,772.1,584.65
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,816.34,612.84
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,859.25,640.16
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,888.12,657.08
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,920.04,676.03
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,944.75,690.56
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,966.71,703.41
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,914.67,666.92
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,841.67,612.5
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,789.07,574.66
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,750.73,545.64
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,730.6,529.37
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,696.09,503.63
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,695.82,502.98
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,694.2,501.24
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,744.54,536.77
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,780.49,561.98
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,636.7,461.12
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,496.93,361.08
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,652.86,478.13
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,773.53,564.13
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,734.03,535.49
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,693.17,506.6
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,648.79,474.87
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,603.61,441.78
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,556.48,407.11
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,509.02,371.12
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,459.9,332.19
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,411.57,292.94
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,355.47,247.84
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,305.96,206.98
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,256.62,166.27
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,209.26,128.86
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,162.61,96.32
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,118.72,73.29
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,113.06,88.75
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,141.01,112.08
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,129.45,103.11
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,117.26,93.54
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,103.49,82.29
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,89.07,70.29
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,77.03,60.18
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,60.94,46.33
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,45.1,32.4
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,28.91,17.66
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,14.9,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,55.31,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,165.08,117.86
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,246.62,193.6
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,336.81,268.02
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,413.14,328.67
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,501.04,394.67
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,567.11,442.82
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,634.75,490.37
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,692.01,529.19
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,749.4,567.25
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,794.3,596.28
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,837.99,624.23
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,874.06,646.06
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,902.43,662.71
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,928.38,677.27
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,951.66,690.1
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,850.88,620.06
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,725.81,528.65
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,872.44,634.38
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,990.02,711.09
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,986.5,707.71
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,968.15,696.02
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,956.94,688.71
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,942.54,679.36
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,922.33,665.32
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,899.2,649.45
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,871.56,631.61
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,841.63,612.23
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,731.88,533.57
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,620.95,450.76
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,670.0,491.25
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,692.55,510.83
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,649.14,478.65
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,604.54,445.26
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,557.57,409.23
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,506.67,369.55
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,456.67,329.64
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,408.69,290.5
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,358.77,249.61
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,303.3,204.13
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,253.42,162.93
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,205.65,125.14
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,158.99,92.27
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,114.94,68.99
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,84.57,64.68
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,84.23,64.67
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,82.23,63.39
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,79.79,61.71
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,74.38,57.48
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,68.68,52.89
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,60.79,46.25
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,52.56,39.08
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,40.85,28.72
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.7,17.48
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.19,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,68.41,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,191.83,137.69
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,276.53,217.73
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,375.7,299.98
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,452.9,362.44
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,534.29,424.78
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,598.1,471.68
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,663.38,518.15
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,718.09,554.65
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,772.72,590.18
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,699.03,534.86
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,601.35,458.89
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,773.54,583.39
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,919.56,677.72
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,944.6,690.96
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,966.9,703.55
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,970.65,702.85
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,982.34,707.56
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,987.78,709.72
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,989.99,710.02
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,924.62,665.12
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,832.42,597.08
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,905.92,651.79
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,952.05,681.01
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,932.61,666.86
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,910.11,651.42
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,881.2,632.78
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,849.89,612.59
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,815.7,589.58
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,779.61,565.25
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,673.36,488.4
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,586.06,422.75
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,603.82,439.69
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,608.26,444.29
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,512.66,372.78
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,453.52,328.62
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,424.42,307.41
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,388.32,281.01
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,351.31,247.6
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,308.39,204.44
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,258.53,170.65
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,254.15,174.94
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,182.6,114.9
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,103.11,57.17
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,84.13,64.3
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,134.88,106.21
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,120.89,95.24
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,106.78,84.1
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,77.8,60.18
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,59.2,44.66
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,53.85,40.19
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.77,34.04
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,37.51,25.83
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.97,16.87
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,44.8,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,128.18,90.32
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,221.49,173.77
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,308.49,246.94
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,384.98,309.75
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,466.82,374.42
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,531.7,424.27
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,598.89,473.68
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,664.19,519.17
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,722.22,558.16
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,769.12,589.32
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,814.96,619.34
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,849.93,640.23
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,882.82,659.54
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,909.9,675.82
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,934.52,690.45
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,948.49,696.99
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,959.35,701.65
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,959.97,700.78
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,965.28,703.21
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,790.09,578.96
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,586.34,428.68
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,777.62,570.59
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,928.83,675.73
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,907.82,659.04
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,884.07,641.94
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,857.0,623.73
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,827.76,604.1
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,794.73,581.58
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,760.25,557.57
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,721.8,530.25
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,682.22,501.71
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,639.7,470.79
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,595.59,438.09
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,549.34,402.96
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,502.92,366.9
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,454.7,328.78
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,408.6,291.62
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,360.97,252.71
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,314.65,214.5
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,268.37,176.87
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,224.29,142.46
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,180.72,112.19
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,140.96,90.96
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,109.65,85.21
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,106.59,83.04
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,102.16,79.86
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,97.4,76.35
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,90.15,70.53
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,82.49,64.23
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,74.24,57.37
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,62.11,46.95
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,46.77,33.56
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.01,19.35
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,16.5,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
