Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,42.85,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,124.01,86.75
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,200.95,157.46
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,298.76,239.2
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,374.78,301.61
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,456.01,365.81
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,422.3,338.21
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,397.68,316.72
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,366.37,289.71
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,346.33,270.91
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,388.3,302.18
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,430.03,332.58
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,432.7,331.84
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,415.32,316.66
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,372.95,282.79
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,330.74,249.11
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,579.36,434.9
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,807.81,593.83
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,824.48,602.09
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,838.74,610.21
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,844.45,612.74
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,847.62,613.74
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,853.08,616.53
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,855.72,617.5
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,838.91,604.59
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,820.04,590.5
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,767.62,554.39
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,719.88,521.27
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,711.6,516.04
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,698.71,507.33
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,641.35,466.34
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,586.08,426.77
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,572.64,418.0
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,555.06,405.55
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,487.98,356.59
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,438.71,320.61
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,419.78,306.4
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,388.04,282.26
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,365.1,262.69
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,325.4,229.44
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,293.9,204.53
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,255.14,175.21
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,216.36,148.71
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,181.07,128.01
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,150.91,118.7
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,139.37,109.79
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,120.91,95.26
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,94.65,74.03
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,87.0,67.9
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,78.92,61.23
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,69.18,53.12
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,60.79,45.86
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,46.13,33.04
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.05,19.44
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,47.12,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,134.6,94.5
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,229.38,179.72
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,319.21,255.32
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,402.53,323.86
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,498.64,399.6
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,565.25,449.98
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,633.52,499.73
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,549.64,432.15
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,424.71,332.21
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,643.05,499.74
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,847.02,642.54
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,732.63,556.1
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,594.39,448.97
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,783.63,588.5
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,961.69,705.83
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,792.57,585.0
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,580.42,427.3
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,807.65,594.54
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,986.52,713.28
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,845.82,613.75
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,663.4,480.06
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,732.49,529.67
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,784.7,565.87
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,860.57,621.22
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,903.1,649.01
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,875.51,630.49
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,845.56,610.9
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,723.49,524.2
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,604.22,435.35
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,662.0,482.25
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,694.36,508.76
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,650.63,476.49
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,605.88,443.21
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,513.24,373.65
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,457.18,331.44
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,428.88,310.44
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,405.39,291.74
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,365.13,259.77
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,325.19,226.33
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,283.11,194.42
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,256.14,175.25
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,204.96,137.1
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,160.74,108.71
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,144.44,113.04
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,141.55,111.12
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,124.97,98.19
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,107.3,84.19
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,96.04,75.11
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,84.28,65.45
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,71.65,54.96
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,58.57,43.81
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,44.29,31.38
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,29.58,18.21
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,15.19,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,40.24,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,119.75,83.23
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,198.86,155.88
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,299.23,240.13
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,192.33,154.47
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,61.38,44.84
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,82.63,62.21
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,103.7,79.1
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,110.18,83.85
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,116.91,88.74
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,134.43,102.31
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,151.89,115.67
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,263.28,202.51
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,364.71,278.64
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,309.69,234.99
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,241.93,182.17
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,254.97,191.29
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,267.91,200.07
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,288.53,214.96
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,308.87,229.53
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,404.85,298.86
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,484.47,354.33
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,434.69,318.16
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,386.56,283.38
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,360.13,263.87
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,327.6,239.87
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,502.26,367.29
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,651.48,471.51
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,731.23,532.45
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,778.76,569.11
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,738.99,541.96
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,697.64,512.57
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,654.71,481.51
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,610.35,448.6
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,526.98,385.18
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,476.33,346.29
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,448.38,324.12
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,413.96,293.02
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,362.69,250.69
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,304.63,202.82
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,253.4,159.94
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,203.69,119.97
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,154.51,84.89
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,107.65,59.39
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,63.82,47.34
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,63.79,47.53
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,62.61,46.83
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,61.29,46.01
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,58.65,43.94
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,55.85,41.67
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,51.18,37.78
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,46.3,33.52
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,36.74,25.11
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,27.96,16.94
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,14.11,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,27.06,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,79.76,53.36
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,154.47,119.57
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,244.43,194.62
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,225.37,180.19
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,215.59,171.73
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,376.7,302.58
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,552.8,438.88
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,618.44,486.22
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,686.04,533.7
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,742.7,571.51
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,791.19,602.83
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,837.91,632.42
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,883.23,660.61
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,910.48,677.1
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,935.27,692.01
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,951.81,700.75
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,972.71,712.5
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,979.48,715.63
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,983.07,716.89
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,983.59,715.18
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,969.74,704.17
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,958.41,695.77
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,943.89,685.37
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,925.95,671.79
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,904.92,656.31
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,877.36,637.31
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,847.43,616.96
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,813.83,593.18
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,778.39,568.2
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,739.28,541.44
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,698.52,511.83
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,654.88,479.68
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,609.98,445.98
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,562.91,409.97
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,515.11,372.57
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,465.32,332.85
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,415.46,292.15
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,364.35,249.81
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,306.45,202.1
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,255.16,159.66
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,205.38,120.04
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,156.55,85.48
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,109.98,60.29
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,71.28,53.12
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,63.17,46.79
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,61.94,46.07
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,60.59,45.22
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,57.56,42.83
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,54.32,40.2
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,49.98,36.69
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,45.46,32.83
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,37.54,25.79
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,28.0,17.01
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.12,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,47.03,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,134.86,94.02
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,230.46,180.63
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,321.58,257.51
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,405.7,326.94
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,502.94,403.78
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,570.2,454.68
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,639.17,505.0
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,701.83,548.24
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,765.15,590.73
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,810.58,619.3
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,849.5,642.86
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,887.83,665.91
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,924.22,687.35
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,949.0,700.55
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,971.03,711.94
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,976.25,712.52
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,989.6,718.71
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,995.36,721.15
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,997.86,721.66
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,995.0,717.65
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,988.84,711.67
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,976.42,702.96
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,960.76,692.28
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,939.57,676.72
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,915.39,659.34
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,887.08,640.64
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,856.34,620.34
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,821.88,597.51
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,785.59,573.36
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,745.56,546.38
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,703.84,516.27
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,659.91,483.99
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,614.64,450.05
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,567.11,413.71
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,518.78,375.87
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,467.93,335.3
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,417.5,294.13
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,366.23,251.54
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,308.17,203.57
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,256.67,160.8
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,206.61,120.81
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,157.03,85.54
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,109.7,59.63
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,70.92,52.72
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,63.81,47.11
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,62.61,46.42
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,61.29,45.6
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,59.02,43.95
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,56.62,42.13
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,51.97,38.36
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,47.12,34.23
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.5,25.77
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.74,17.64
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.5,0.52
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,59.39,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,174.5,122.99
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,261.02,205.7
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,357.45,287.18
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,449.57,362.65
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,545.33,437.27
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,611.59,485.69
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,679.39,533.41
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,739.54,574.08
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,795.92,610.91
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,839.45,637.68
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,881.44,662.92
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,917.89,683.98
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,942.12,696.61
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,966.05,708.78
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,987.16,719.04
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,1002.52,725.87
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,1014.79,730.81
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,1019.33,732.05
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,1020.5,731.33
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,1016.72,726.47
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,1009.52,719.62
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,995.97,710.02
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,979.11,698.46
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,957.57,682.63
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,932.93,664.96
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,903.6,645.42
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,871.72,624.27
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,835.94,599.62
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,798.17,573.69
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,757.33,546.82
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,714.68,517.33
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,669.07,484.51
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,622.12,450.02
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,573.08,413.23
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,523.18,374.83
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,471.14,333.9
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,418.93,291.77
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,366.24,248.4
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,313.95,204.78
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,260.97,161.01
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,209.08,119.72
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,158.0,83.49
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,99.12,49.28
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,56.8,40.98
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,55.94,40.46
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,54.54,39.56
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,53.04,38.56
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,50.58,36.74
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,43.89,31.29
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,40.61,28.67
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,37.24,25.79
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,31.11,20.4
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,24.77,14.47
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,12.18,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,53.06,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,160.89,111.96
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,245.08,191.69
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,338.89,270.24
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,416.38,333.56
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,505.88,403.37
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,572.93,452.92
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,641.65,501.66
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,697.59,538.66
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,753.5,574.45
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,799.25,603.03
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,843.83,630.19
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,880.55,650.25
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,909.88,665.06
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,935.75,676.32
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,958.95,685.46
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,976.5,691.35
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,991.08,695.25
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,997.59,695.48
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,989.31,686.77
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,988.45,681.37
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,984.31,673.9
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,972.45,667.21
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,957.36,658.75
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,935.7,645.9
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,911.1,631.21
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,883.55,615.81
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,853.65,598.73
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,820.2,579.13
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,784.96,558.07
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,746.45,533.59
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,706.29,506.48
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,662.8,476.43
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,617.98,444.63
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,570.46,409.75
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,522.27,373.41
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,472.42,335.02
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,417.39,291.89
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,365.52,249.86
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,314.44,207.8
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,263.38,166.1
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,214.17,127.3
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,165.38,92.75
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,111.29,61.17
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,72.12,53.86
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,72.85,54.71
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,86.99,66.68
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,98.61,76.62
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,82.38,63.42
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,65.1,49.17
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,58.19,43.58
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,51.01,37.5
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,41.15,28.84
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,30.96,19.51
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.65,1.71
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,40.55,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,119.0,81.23
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,197.94,154.45
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,297.98,237.77
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,375.76,301.39
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,459.22,367.08
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,496.97,394.43
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,533.78,420.07
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,621.47,483.19
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,723.06,552.55
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,751.39,568.89
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,776.75,583.47
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,834.86,619.12
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,891.97,652.83
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,789.79,580.19
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,667.53,490.34
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,611.8,449.27
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,572.52,418.56
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,623.64,454.34
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,673.36,488.05
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,722.09,519.75
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,752.9,539.45
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,646.88,465.93
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,545.46,394.46
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,514.87,373.4
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,485.11,352.35
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,625.71,454.23
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,741.91,535.18
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,765.83,555.78
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,771.77,563.75
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,679.22,494.78
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,592.26,429.54
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,492.05,358.7
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,403.7,295.18
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,419.98,307.5
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,436.56,318.94
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,416.52,303.85
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,394.48,286.96
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,358.03,254.53
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,311.19,209.43
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,260.63,167.04
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,211.17,126.99
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,162.43,91.56
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,108.72,59.52
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,93.26,71.76
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,119.34,93.44
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,119.2,93.8
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,109.67,86.44
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,80.63,62.51
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,55.69,41.69
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,51.02,37.82
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,46.13,33.57
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,36.74,25.29
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.96,17.19
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.1,1.26
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,55.6,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,164.66,113.98
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,247.57,193.79
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,339.59,270.82
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,420.99,336.78
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,504.12,401.42
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,569.75,449.04
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,637.07,496.07
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,693.39,533.56
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,749.93,570.17
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,794.94,597.18
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,833.82,619.45
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,617.23,464.4
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,330.91,247.91
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,473.48,353.64
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,598.12,440.33
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,807.02,586.32
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,970.86,688.43
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,977.72,689.2
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,981.4,689.76
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,861.31,608.62
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,711.93,502.23
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,848.16,599.96
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,946.75,662.91
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,927.5,648.19
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,905.24,632.96
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,878.35,616.19
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,849.0,597.88
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,815.49,577.33
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,780.1,555.4
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,741.37,530.69
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,700.93,502.91
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,604.93,433.37
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,535.37,381.9
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,439.54,315.36
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,356.58,257.18
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,392.1,281.27
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,413.65,289.47
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,354.96,246.91
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,332.74,234.19
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,279.06,185.98
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,212.38,125.89
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,164.26,91.71
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,110.95,60.41
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,70.1,52.0
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,70.09,52.23
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,68.51,51.25
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,66.77,50.12
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,64.41,48.32
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,61.92,46.34
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,55.71,41.33
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,49.56,36.13
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,40.42,28.18
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,30.98,19.57
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.65,2.23
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,48.65,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,136.57,93.52
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,233.79,183.39
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,326.1,261.31
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,402.78,323.78
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,491.26,392.32
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,558.04,441.5
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,626.58,489.66
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,684.53,527.52
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,742.76,564.26
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,788.39,591.43
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,832.9,617.06
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,869.25,636.51
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,898.36,650.78
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,925.31,665.19
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,949.64,677.77
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,966.43,684.12
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,980.25,688.63
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,986.89,690.77
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,978.63,683.92
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,977.48,681.02
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,973.1,676.2
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,886.88,620.56
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,772.47,541.51
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,856.7,602.84
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,907.35,635.5
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,799.15,563.05
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,686.36,482.77
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,743.57,527.43
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,780.83,554.92
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,652.98,464.56
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,541.78,383.64
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,588.41,421.11
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,613.65,440.38
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,497.84,356.12
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,422.64,301.62
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,427.75,303.92
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,419.11,291.23
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,354.23,245.12
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,333.12,233.93
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,278.4,184.47
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,208.15,121.08
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,158.44,85.63
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,110.91,59.02
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,67.93,50.01
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,60.43,44.11
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,59.42,43.57
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,58.3,42.91
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,55.18,40.56
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,51.85,37.94
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,47.8,34.7
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,43.59,31.14
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,36.05,24.49
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,28.18,17.23
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.71,1.41
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
