Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,55.22,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,163.35,111.43
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,248.27,194.28
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,341.91,273.37
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,425.12,341.46
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,510.01,408.12
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,575.77,456.45
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,643.23,504.17
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,699.43,542.02
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,755.76,578.86
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,801.0,606.75
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,840.07,629.83
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,875.71,650.47
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,909.28,669.46
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,935.05,683.1
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,958.14,694.98
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,974.19,702.29
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,976.01,700.53
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,982.95,704.11
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,986.7,705.73
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,984.15,702.04
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,978.35,696.46
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,966.82,688.77
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,952.07,679.15
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,714.43,516.78
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,452.25,324.97
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,597.16,430.71
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,725.46,519.97
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,765.55,551.31
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,786.31,567.38
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,746.87,541.03
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,705.73,512.1
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,661.96,480.66
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,616.83,447.52
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,569.42,412.65
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,521.19,376.11
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,470.5,336.03
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,415.41,292.03
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,349.89,245.08
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,330.34,235.69
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,293.26,205.8
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,261.32,179.4
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,223.27,152.0
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,185.26,127.68
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,112.22,85.83
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,68.07,50.35
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,66.76,49.61
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,65.31,48.71
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,62.49,46.63
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,59.5,44.34
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,54.59,40.4
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,48.12,34.93
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,39.32,27.21
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,30.24,18.9
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,15.26,2.37
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,52.18,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,156.47,105.73
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,242.68,190.08
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,336.67,270.18
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,425.96,343.67
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,519.22,417.17
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,585.07,465.71
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,652.58,513.64
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,713.99,555.41
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,771.54,593.15
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,816.07,620.57
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,859.19,646.47
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,896.68,668.31
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,932.23,688.58
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,946.35,694.14
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,967.98,704.83
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,983.95,712.1
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,996.91,717.52
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,1002.73,718.46
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,1005.25,717.47
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,1001.86,713.23
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,995.12,707.04
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,983.07,699.06
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,967.7,689.09
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,944.9,673.03
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,919.09,655.16
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,890.57,636.65
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,859.58,616.51
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,825.67,594.61
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,789.9,571.36
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,750.35,545.22
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,709.08,516.16
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,664.93,483.39
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,619.49,449.1
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,571.75,413.96
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,523.23,377.22
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,472.74,337.33
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,422.04,296.27
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,370.32,253.58
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,319.1,210.77
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,259.31,162.04
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,208.61,121.5
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,158.67,85.57
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,110.96,58.58
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,67.9,50.01
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,61.66,45.13
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,60.38,44.36
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,58.95,43.45
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,57.3,42.32
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,55.6,41.08
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,50.92,37.32
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,46.03,33.19
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,37.46,25.67
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.48,18.3
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.87,2.31
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,51.04,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,153.72,103.16
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,241.23,188.65
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,336.44,268.87
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,428.53,344.03
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,524.58,418.97
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,568.27,450.44
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,611.07,480.17
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,697.64,539.45
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,782.75,595.05
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,826.75,621.76
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,869.3,647.27
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,852.87,632.82
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,812.59,602.81
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,768.43,567.96
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,700.48,516.99
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,795.76,582.66
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,874.49,634.93
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,956.83,691.2
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,1011.65,725.57
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,748.36,546.99
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,432.32,314.59
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,585.08,426.05
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,727.91,525.13
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,735.61,528.96
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,740.8,531.81
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,812.19,588.64
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,856.64,622.33
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,772.33,562.55
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,690.77,501.06
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,629.39,457.22
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,572.89,416.36
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,605.21,443.85
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,613.9,452.06
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,567.38,416.97
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,520.14,380.62
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,442.07,321.43
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,402.88,292.81
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,346.71,252.8
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,301.77,222.02
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,267.18,196.87
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,235.16,173.77
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,198.01,135.81
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,144.27,90.78
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,109.15,84.46
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,110.11,85.59
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,106.94,83.47
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,109.72,86.24
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,97.94,76.87
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,85.63,66.87
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,73.08,56.44
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,60.07,45.33
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,46.18,33.15
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,31.89,20.37
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,16.41,3.31
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.0,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.66,1.05
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,19.8,10.24
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,29.97,18.91
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,42.37,29.29
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,55.25,39.89
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,172.0,136.97
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,304.83,243.35
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,373.65,296.39
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,462.22,362.86
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,438.9,342.57
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,429.41,332.81
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,365.75,281.97
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,318.44,243.22
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,371.12,282.74
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,423.36,321.08
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,512.89,385.96
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,583.06,435.42
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,617.15,458.87
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,649.94,481.38
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,647.63,478.48
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,644.26,475.1
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,682.87,502.6
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,729.04,534.58
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,428.17,319.74
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,139.72,102.06
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,139.86,102.45
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,139.95,102.48
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,188.86,139.61
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,236.72,175.46
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,179.03,132.02
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,122.14,88.84
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,145.09,106.51
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,167.39,123.53
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,194.06,143.74
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,219.78,163.12
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,181.67,134.53
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,144.02,106.14
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,91.47,66.04
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,37.23,23.85
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,110.76,81.52
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,177.29,132.98
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,153.72,115.24
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,130.77,97.95
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,120.04,94.1
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,109.76,86.0
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,81.22,62.75
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,50.34,37.13
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,42.8,30.87
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,35.26,24.52
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,28.18,18.52
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,21.11,12.43
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,14.94,7.02
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,8.78,1.58
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.38,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,8.64,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,16.74,5.86
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,37.33,24.25
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,57.57,41.38
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,87.07,66.08
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,126.93,98.78
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,158.53,124.35
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,190.22,149.5
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,419.25,332.8
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,651.55,505.38
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,700.9,537.39
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,758.46,575.81
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,836.2,626.02
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,908.53,671.08
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,934.1,684.53
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,956.99,696.62
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,963.68,698.68
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,978.46,706.24
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,984.76,707.92
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,987.84,707.75
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,931.53,669.6
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,847.51,607.29
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,842.82,604.09
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,835.73,598.8
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,881.6,633.79
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,902.55,647.37
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,875.19,629.19
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,845.47,609.81
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,761.68,550.92
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,680.14,490.23
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,618.24,446.52
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,566.36,409.21
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,543.55,393.41
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,520.3,376.95
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,489.48,354.98
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,464.73,336.8
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,443.37,320.49
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,417.49,299.97
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,376.68,266.97
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,335.64,232.05
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,288.23,194.77
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,243.3,160.32
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,198.25,126.98
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,152.55,97.88
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,92.91,70.82
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,67.91,50.64
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,66.61,49.89
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,65.16,48.98
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,62.35,46.9
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,59.36,44.6
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,54.46,40.56
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,48.05,35.05
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,39.26,27.32
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,30.19,19.02
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,15.24,2.85
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,45.2,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,137.56,88.74
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,214.24,166.59
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,294.56,234.67
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,366.08,293.4
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,442.64,353.62
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,550.22,433.8
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,657.24,508.62
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,714.18,544.18
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,767.54,576.33
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,774.86,577.6
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,769.45,570.76
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,848.65,620.92
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,923.31,665.93
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,937.63,671.12
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,959.42,681.71
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,974.15,687.8
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,985.86,692.15
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,991.86,694.52
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,994.61,695.08
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,992.02,691.12
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,986.07,685.32
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,923.41,645.4
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,837.87,584.85
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,833.14,580.86
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,825.8,574.52
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,806.77,562.08
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,785.88,548.51
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,793.37,557.77
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,784.68,554.01
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,745.53,529.39
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,704.7,502.15
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,660.66,471.77
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,615.39,439.73
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,568.04,405.14
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,519.88,368.99
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,470.23,330.11
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,416.44,287.68
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,361.31,248.37
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,340.9,236.44
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,299.88,206.22
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,262.11,179.1
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,225.05,152.14
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,186.31,126.89
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,125.72,96.05
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,100.29,76.11
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,92.91,70.61
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,85.0,64.57
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,77.52,58.78
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,69.59,52.47
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,60.77,45.35
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,51.52,37.63
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,41.03,28.52
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,30.13,18.78
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,15.22,2.83
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,38.15,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,108.74,67.67
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,190.03,146.59
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,287.63,227.71
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,360.79,287.15
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,438.91,347.96
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,504.77,396.86
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,573.07,445.28
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,629.88,482.76
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,695.64,524.72
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,743.74,552.71
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,790.88,578.96
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,829.72,599.2
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,866.8,617.62
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,894.74,631.82
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,920.27,644.5
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,938.21,653.22
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,953.3,660.32
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,962.19,665.84
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,960.5,665.07
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,958.88,665.16
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,954.09,663.28
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,944.23,657.73
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,931.25,650.31
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,916.65,641.91
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,898.72,631.41
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,871.67,614.68
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,842.22,596.42
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,762.68,541.8
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,691.85,490.79
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,673.26,478.97
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,654.74,466.52
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,412.85,299.11
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,198.34,143.16
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,115.28,82.17
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,31.11,18.36
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,95.22,67.51
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,156.57,113.85
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,110.66,79.5
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,63.91,44.05
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,46.97,31.05
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,30.09,17.96
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,25.64,14.57
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,21.2,11.16
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,24.28,14.55
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,27.35,17.23
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,82.27,63.15
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,126.97,100.46
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,111.0,87.67
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,94.67,74.41
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,78.61,61.08
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,63.8,48.47
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,46.74,33.63
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,29.5,18.46
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,14.98,2.8
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,51.11,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,148.92,93.27
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,236.97,184.36
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,329.22,262.89
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,411.3,330.04
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,495.31,395.95
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,561.53,444.47
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,629.57,492.34
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,686.3,530.26
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,743.28,567.18
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,789.49,595.61
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,834.6,622.72
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,865.78,639.99
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,900.1,659.22
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,926.46,673.44
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,950.21,685.98
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,967.53,694.42
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,981.85,701.05
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,978.05,697.72
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,982.55,699.96
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,980.76,696.87
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,975.71,691.9
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,964.46,684.55
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,950.02,675.3
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,932.07,663.9
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,911.04,650.57
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,883.91,632.99
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,854.29,613.82
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,820.49,590.94
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,784.89,566.83
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,745.98,541.29
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,705.41,512.79
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,662.03,481.64
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,617.43,448.92
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,570.11,413.49
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,522.04,376.59
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,468.1,334.62
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,419.75,295.81
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,369.35,254.72
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,319.77,213.67
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,269.53,172.39
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,213.88,128.37
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,165.65,93.55
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,119.84,67.01
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,100.61,76.83
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,148.56,115.93
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,106.72,82.52
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,72.37,54.73
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,69.14,52.37
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,65.7,49.72
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,58.47,43.74
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,51.68,37.94
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,41.51,29.06
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,30.96,19.55
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,15.63,3.15
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,46.21,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,137.95,83.86
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,226.22,174.01
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,317.36,250.14
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,394.48,312.73
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,483.69,381.66
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,550.93,430.88
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,620.02,479.27
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,677.52,517.75
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,735.24,555.35
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,781.43,584.93
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,826.54,613.41
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,723.15,538.24
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,597.02,443.36
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,776.04,571.52
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,943.79,678.76
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,960.96,685.68
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,975.14,692.21
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,983.12,696.36
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,987.9,698.68
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,986.81,696.06
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,982.43,691.56
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,960.4,677.09
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,946.92,668.25
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,927.51,654.73
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,905.16,639.46
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,878.33,622.66
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,849.13,604.31
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,816.74,582.6
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,782.52,559.65
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,744.65,534.9
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,705.15,507.56
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,662.43,477.41
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,618.47,445.67
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,571.95,411.31
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,521.76,373.48
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,475.36,337.26
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,425.1,297.18
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,367.67,251.59
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,316.39,209.56
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,265.0,167.1
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,214.94,126.99
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,165.47,91.23
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,118.19,64.02
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,65.32,47.9
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,64.75,47.65
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,63.29,46.75
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,61.67,45.69
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,59.08,43.79
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,56.32,41.69
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,51.68,37.97
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,46.83,33.87
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,38.55,26.6
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,28.73,17.73
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,14.48,2.49
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,55.01,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,156.78,94.31
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,248.83,192.36
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,344.4,272.52
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,427.18,338.64
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,511.74,402.71
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,579.25,451.18
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,648.58,498.96
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,705.49,536.58
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,762.5,573.25
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,808.26,601.0
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,847.7,624.06
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,884.94,645.38
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,920.1,665.08
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,946.36,678.41
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,969.92,690.03
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,987.41,698.35
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,990.54,697.83
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,996.77,700.96
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,999.79,702.19
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,998.0,699.16
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,992.88,694.24
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,981.48,686.98
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,966.81,677.82
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,944.62,662.66
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,919.47,645.75
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,891.74,628.55
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,861.56,609.73
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,828.07,587.75
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,792.75,564.48
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,753.74,539.42
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,713.09,511.4
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,669.19,480.74
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,624.06,448.4
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,576.64,413.44
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,528.47,376.99
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,478.25,338.16
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,427.93,298.17
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,370.22,252.52
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,318.62,210.4
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,267.1,168.02
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,217.06,128.13
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,167.13,92.19
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,119.5,64.83
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,67.16,49.18
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,67.34,49.55
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,65.99,48.75
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,64.5,47.82
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,62.03,46.04
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,59.41,44.07
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,54.09,39.81
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,48.5,35.11
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,38.94,26.79
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.24,18.86
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.25,2.87
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
