Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,29.69,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,90.25,50.64
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,175.85,135.29
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,275.96,219.39
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,357.94,287.45
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,446.43,358.33
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,514.1,410.25
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,584.54,462.02
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,654.88,510.57
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,719.52,553.33
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,768.06,584.47
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,815.65,614.37
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,856.52,639.14
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,895.78,662.5
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,917.07,673.59
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,942.11,687.28
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,961.53,697.21
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,978.06,705.31
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,986.14,707.76
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,991.0,708.29
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,978.59,698.12
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,975.1,693.96
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,964.37,686.4
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,950.44,676.92
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,931.52,663.19
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,909.6,647.64
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,882.23,629.73
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,852.46,610.27
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,819.83,589.06
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,785.41,566.56
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,746.57,540.51
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,706.14,511.82
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,663.23,479.99
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,619.05,446.74
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,572.3,412.62
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,524.82,376.95
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,471.18,335.27
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,420.85,294.89
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,369.44,252.85
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,318.75,210.83
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,273.62,181.25
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,262.49,180.81
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,198.41,125.64
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,116.7,63.16
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,72.98,53.8
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,73.79,54.8
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,72.42,54.02
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,70.89,53.09
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,68.74,51.6
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,65.67,49.27
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,59.15,43.94
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,52.38,38.18
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,42.58,29.67
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,32.46,20.54
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,17.22,3.87
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,11.53,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,24.96,9.3
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,91.63,67.37
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,143.72,111.91
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,197.81,157.6
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,269.36,216.13
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,267.45,213.59
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,276.83,219.31
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,262.32,206.09
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,260.86,202.89
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,214.86,165.13
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,158.37,119.27
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,219.24,166.21
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,298.48,225.91
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,369.61,278.72
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,440.45,330.12
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,458.36,341.55
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,475.86,352.72
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,476.26,351.51
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,476.1,350.02
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,602.48,440.79
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,722.78,523.94
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,771.31,557.82
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,824.86,594.61
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,872.14,630.02
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,904.21,651.14
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,822.43,592.87
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,739.89,530.93
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,764.88,552.03
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,776.99,562.56
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,738.14,535.11
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,697.79,506.05
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,654.13,473.46
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,609.31,439.6
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,562.33,404.38
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,514.83,367.99
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,465.48,329.49
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,416.02,289.99
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,365.66,249.67
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,316.11,209.28
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,266.07,168.19
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,217.23,129.32
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,162.09,89.52
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,115.88,62.9
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,70.68,51.82
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,69.09,50.76
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,67.86,50.07
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,66.49,49.25
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,62.64,46.35
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,58.51,43.13
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,54.01,39.47
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,48.05,34.42
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,39.27,26.8
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.2,18.62
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.24,2.68
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,2.98
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,46.08,30.96
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,84.78,63.54
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,130.03,101.69
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,189.98,151.06
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,288.48,231.96
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,409.82,327.93
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,448.68,355.84
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,486.36,382.39
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,518.23,404.55
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,548.39,425.17
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,586.29,450.89
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,623.05,475.41
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,727.79,550.59
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,817.1,612.89
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,898.59,669.08
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,964.67,711.07
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,973.73,713.74
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,979.62,714.7
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,980.54,711.02
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,978.18,705.34
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,967.72,696.0
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,942.93,677.47
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,860.9,618.71
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,758.65,542.16
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,768.54,549.0
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,775.95,553.55
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,719.22,513.0
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,665.81,474.79
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,667.07,476.27
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,659.77,471.44
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,645.75,463.66
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,620.8,446.74
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,560.75,401.1
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,518.15,368.3
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,463.31,328.33
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,409.87,289.83
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,374.26,261.67
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,336.43,229.82
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,292.06,196.19
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,252.8,167.58
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,195.26,120.15
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,118.95,64.74
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,73.66,53.99
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,72.51,53.29
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,83.9,62.85
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,94.6,71.9
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,86.74,65.86
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,78.4,59.3
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,68.08,51.02
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,59.55,43.94
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,46.64,32.86
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,33.39,21.17
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,17.19,3.64
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,30.03,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,88.62,44.09
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,174.45,133.64
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,274.3,218.49
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,361.54,291.77
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,463.97,374.42
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,539.55,432.5
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,617.79,490.12
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,618.9,488.45
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,622.69,488.0
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,664.75,516.38
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,705.54,543.13
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,816.88,620.8
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,916.26,686.35
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,873.52,653.15
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,806.61,601.04
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,910.78,673.34
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,988.3,721.96
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,994.52,722.83
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,997.47,722.09
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,995.51,718.29
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,990.22,712.5
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,978.67,702.46
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,963.82,690.46
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,941.98,674.4
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,917.11,656.51
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,889.49,637.99
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,859.33,617.83
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,794.14,570.33
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,727.34,518.3
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,704.91,503.35
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,680.53,486.58
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,655.86,472.59
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,621.26,449.99
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,573.74,414.0
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,525.36,376.58
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,474.88,336.83
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,424.57,296.28
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,373.19,254.67
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,322.25,212.68
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,262.35,163.83
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,211.05,122.69
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,160.82,86.41
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,112.73,58.9
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,66.76,48.66
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,66.04,48.29
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,58.65,42.55
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,57.5,41.88
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,55.44,40.41
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,53.27,38.79
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,49.3,35.56
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,45.18,32.04
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,38.15,25.88
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,29.51,18.05
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,14.87,2.28
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,29.2,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,86.81,40.77
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,175.41,134.25
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,277.65,221.36
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,363.57,293.64
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,457.14,369.69
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,531.81,427.67
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,603.64,480.88
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,666.72,525.83
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,730.61,570.17
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,777.91,601.24
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,824.22,631.08
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,858.26,650.69
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,896.23,672.8
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,923.31,688.01
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,947.79,701.41
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,966.17,710.94
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,981.6,718.57
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,978.24,714.67
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,983.02,716.46
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,982.0,713.29
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,977.71,708.12
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,966.7,698.39
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,952.45,686.72
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,934.59,673.11
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,913.62,657.59
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,887.02,639.56
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,857.84,619.87
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,824.75,596.53
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,789.64,571.86
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,751.11,545.85
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,710.8,517.07
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,667.43,485.46
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,622.64,452.16
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,574.82,415.96
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,526.16,378.26
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,475.88,338.47
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,426.04,298.12
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,374.53,255.79
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,316.3,208.11
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,265.07,165.91
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,215.68,126.61
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,166.11,91.03
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,118.84,64.1
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,68.04,49.6
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,69.23,50.89
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,67.99,50.19
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,66.61,49.36
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,65.37,48.61
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,64.14,47.81
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,57.79,42.71
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,51.71,37.62
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,42.63,29.69
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.26,21.15
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.59,3.61
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,14.79,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,35.64,12.29
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,106.04,78.61
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,178.37,139.98
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,240.2,192.27
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,306.39,246.8
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,320.13,256.35
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,313.96,249.76
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,317.22,249.53
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,300.9,234.1
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,589.1,459.1
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,846.21,642.41
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,884.14,664.43
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,920.16,685.91
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,935.23,692.68
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,957.84,704.7
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,974.93,712.97
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,989.01,719.31
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,995.85,720.66
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,999.42,719.99
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,996.59,715.62
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,990.4,709.24
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,978.9,700.75
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,964.08,690.26
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,941.34,673.56
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,915.62,655.05
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,888.51,636.85
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,858.86,616.98
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,824.52,592.75
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,788.38,567.38
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,749.66,541.44
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,709.21,512.68
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,664.98,480.71
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,619.63,447.28
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,572.12,411.6
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,523.85,374.49
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,474.07,335.38
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,424.34,295.39
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,367.04,249.76
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,315.93,207.82
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,264.6,165.59
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,214.97,126.12
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,165.53,90.7
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,118.39,63.91
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,67.72,49.23
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,68.58,50.14
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,67.31,49.42
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,65.91,48.57
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,63.14,46.56
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,60.2,44.34
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,55.76,40.84
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,49.56,35.67
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,40.42,27.73
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.99,19.2
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.65,2.37
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.73,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.26,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,12.3,3.99
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,19.35,10.01
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,28.18,17.39
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,37.03,24.68
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,46.78,32.58
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,56.55,40.34
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,96.2,71.78
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,137.63,103.85
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,332.84,258.02
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,524.58,401.56
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,718.64,545.34
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,906.76,672.55
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,933.17,685.93
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,956.92,698.42
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,965.19,700.69
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,981.8,708.64
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,989.49,711.9
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,993.93,713.23
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,992.45,709.76
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,987.68,704.36
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,976.64,696.19
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,962.31,686.06
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,942.39,671.38
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,919.4,654.87
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,892.18,637.07
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,862.37,617.58
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,828.62,594.2
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,792.84,569.51
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,754.01,543.91
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,713.37,515.61
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,669.06,482.71
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,623.43,448.33
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,575.99,412.91
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,527.65,375.92
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,476.6,336.07
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,425.87,295.51
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,374.37,254.1
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,323.29,212.28
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,263.85,164.19
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,213.37,124.1
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,180.7,109.25
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,186.28,126.46
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,110.65,83.56
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,65.43,47.56
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,64.35,47.0
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,63.14,46.3
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,61.34,45.08
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,59.49,43.75
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,55.0,40.21
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,48.88,35.1
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,40.08,27.44
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,31.01,19.21
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,15.65,2.17
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,8.19,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,15.99,1.13
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,59.35,41.11
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,97.25,73.56
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,139.92,109.39
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,196.36,155.49
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,235.7,186.84
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,275.56,217.76
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,513.49,405.49
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,745.74,573.93
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,658.95,506.09
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,548.44,418.9
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,354.82,271.9
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,152.25,112.87
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,162.29,120.28
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,172.37,127.39
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,226.38,167.59
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,280.44,206.95
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,383.73,281.71
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,470.41,342.38
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,628.93,455.04
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,780.98,558.09
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,722.83,515.26
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,654.28,466.51
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,624.19,444.28
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,594.35,422.1
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,608.36,431.96
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,619.94,439.89
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,608.82,431.26
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,596.83,422.15
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,661.51,472.17
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,701.8,503.31
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,642.88,458.75
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,596.99,423.79
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,536.27,381.63
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,488.75,348.16
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,461.24,327.07
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,418.58,291.75
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,334.67,233.02
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,312.24,222.96
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,266.36,179.03
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,212.63,125.9
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,164.29,91.52
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,118.38,65.48
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,96.06,72.18
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,116.12,88.57
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,97.11,73.73
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,76.11,57.07
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,73.04,54.88
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,69.08,51.85
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,62.33,46.35
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,55.3,40.4
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,44.46,31.04
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,34.12,21.68
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,17.56,2.85
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,4.55,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,8.79,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,23.37,12.62
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,39.83,26.62
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,62.27,45.26
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,83.96,63.04
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,109.26,83.6
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,134.66,103.82
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,153.89,118.6
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,173.15,133.14
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,151.53,115.14
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,131.33,98.4
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,236.36,179.87
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,333.01,252.19
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,449.63,338.15
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,547.95,408.13
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,572.21,422.89
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,595.33,437.04
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,551.63,403.19
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,491.04,357.92
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,662.91,480.36
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,798.34,572.55
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,648.39,466.31
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,479.9,345.62
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,416.33,300.39
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,347.36,250.56
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,624.27,455.08
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,844.06,606.08
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,811.67,582.33
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,777.39,558.9
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,670.94,481.19
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,575.98,410.92
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,604.81,435.3
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,611.45,441.83
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,509.53,366.42
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,443.25,317.44
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,438.28,312.69
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,420.47,294.44
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,370.76,254.62
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,315.5,210.25
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,266.67,170.58
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,220.42,134.28
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,173.51,100.89
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,129.27,75.68
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,93.31,70.33
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,98.08,74.49
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,95.04,72.45
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,91.77,70.2
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,89.46,68.52
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,90.57,69.57
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,79.58,60.75
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,68.23,51.3
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,53.59,38.69
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,36.86,23.94
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,19.63,3.52
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,11.02,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,25.77,2.82
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,111.92,82.3
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,185.07,144.97
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,279.23,223.5
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,369.71,297.56
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,454.46,364.18
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,528.38,420.72
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,598.56,473.16
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,671.29,525.38
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,730.86,566.16
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,782.35,600.3
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,827.43,629.37
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,871.1,657.07
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,901.56,675.08
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,929.66,691.4
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,951.27,703.5
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,963.26,709.13
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,973.41,713.16
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,980.37,715.16
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,981.03,713.34
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,978.39,709.48
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,968.98,702.26
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,956.3,693.02
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,934.42,676.57
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,909.64,658.35
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,883.5,640.48
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,854.86,620.96
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,821.22,596.81
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,785.93,570.94
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,747.54,543.41
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,707.78,514.56
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,664.48,481.91
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,620.35,448.24
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,573.86,414.15
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,527.0,378.88
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,478.04,340.45
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,423.63,297.29
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,373.01,256.13
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,323.39,215.31
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,273.33,174.64
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,225.26,136.89
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,177.86,103.36
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,133.25,78.2
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,94.23,70.68
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,94.8,71.59
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,92.68,70.29
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,89.31,67.95
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,84.89,64.68
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,80.25,61.12
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,72.01,54.52
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,65.05,48.68
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,51.11,36.64
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,37.58,24.48
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,19.58,3.06
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
