Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,20.29,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,56.03,9.49
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,156.91,117.98
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,244.83,194.52
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,347.75,280.56
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,446.04,360.86
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,515.15,415.16
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,594.71,474.59
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,662.69,522.38
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,731.74,569.38
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,779.66,600.79
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,826.6,630.95
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,867.36,656.27
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,901.44,676.66
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,928.28,691.66
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,952.47,704.8
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,971.04,714.13
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,986.62,721.53
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,982.81,715.79
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,987.18,715.77
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,986.23,712.62
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,981.99,707.49
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,970.99,699.27
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,956.74,689.06
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,939.8,676.08
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,919.67,661.12
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,891.59,642.14
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,860.95,621.52
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,828.0,598.31
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,792.88,573.68
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,753.52,547.15
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,712.38,518.0
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,668.04,484.74
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,622.22,449.88
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,573.91,413.34
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,524.77,375.34
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,474.03,335.34
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,422.92,294.08
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,370.47,251.55
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,318.42,208.64
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,266.43,165.71
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,207.25,119.06
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,156.37,82.67
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,107.65,55.44
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,65.8,47.7
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,66.82,48.73
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,59.37,42.96
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,58.27,42.33
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,56.96,41.5
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,55.66,40.59
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,51.41,37.23
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,47.0,33.53
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,37.86,25.59
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.51,17.9
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.89,0.56
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,31.14,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,86.47,11.44
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,200.4,150.83
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,299.14,236.82
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,395.26,317.04
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,497.24,398.81
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,565.17,450.26
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,635.22,501.35
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,699.15,545.25
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,760.22,585.65
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,805.32,614.65
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,849.09,642.26
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,887.13,665.5
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,913.32,680.42
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,939.1,694.48
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,962.16,706.66
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,978.14,712.91
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,991.03,717.2
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,997.66,720.5
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,1000.97,721.79
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,998.37,717.85
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,992.35,711.85
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,980.95,702.2
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,966.2,690.55
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,940.31,671.76
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,911.29,651.07
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,883.97,632.96
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,854.16,613.19
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,820.93,590.06
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,785.82,565.68
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,747.01,539.62
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,706.56,510.7
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,663.26,479.27
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,618.71,446.3
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,571.5,411.51
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,523.53,375.19
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,469.74,333.14
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,420.26,293.31
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,369.0,251.42
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,318.52,209.69
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,268.57,168.94
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,213.46,125.97
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,164.45,91.27
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,117.89,65.27
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,79.56,58.64
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,81.44,60.53
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,80.09,59.8
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,78.58,58.93
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,75.49,56.72
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,71.95,54.03
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,64.91,48.3
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,57.58,42.09
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,47.36,33.22
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,34.75,21.93
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,17.89,1.24
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,39.85,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,114.1,7.33
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,223.86,168.47
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,333.53,263.82
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,418.37,334.82
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,508.91,406.81
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,577.52,458.46
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,648.29,509.67
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,705.4,548.2
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,758.13,582.39
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,805.05,612.06
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,850.71,640.2
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,886.6,661.45
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,920.29,681.0
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,946.83,694.92
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,959.97,699.89
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,975.74,705.25
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,988.41,708.58
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,995.25,711.35
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,998.81,712.2
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,996.0,707.91
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,989.81,701.65
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,978.28,692.15
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,963.46,680.73
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,943.53,666.18
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,920.52,649.81
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,892.42,631.58
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,861.78,611.73
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,827.68,589.74
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,791.67,566.37
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,752.26,540.72
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,711.16,512.1
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,666.96,479.52
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,621.59,445.54
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,573.72,410.91
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,525.07,374.62
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,474.54,335.13
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,424.06,294.7
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,366.38,248.85
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,314.86,206.63
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,263.01,164.03
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,212.74,124.19
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,162.87,88.78
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,115.25,62.5
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,67.64,49.17
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,68.17,49.81
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,66.87,49.07
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,65.43,48.19
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,63.38,46.77
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,61.25,45.2
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,56.44,41.29
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,49.64,35.53
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,40.47,27.58
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,31.03,18.94
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,15.69,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,15.73,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,43.38,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,147.11,108.47
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,235.75,185.42
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,337.68,269.85
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,435.76,348.98
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,507.89,404.89
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,583.37,460.63
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,655.31,510.51
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,721.59,554.51
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,771.51,586.45
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,820.52,617.11
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,857.98,639.44
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,893.4,660.17
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,922.57,676.05
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,942.69,685.84
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,958.41,691.37
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,971.01,694.91
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,979.73,696.92
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,985.23,696.96
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,982.06,691.61
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,975.54,684.33
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,965.2,676.24
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,951.65,666.27
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,928.88,649.56
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,903.33,631.31
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,876.55,614.3
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,847.35,595.74
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,813.27,572.79
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,777.66,547.88
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,739.42,522.54
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,699.9,495.8
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,656.94,465.14
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,613.25,433.39
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,564.88,399.53
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,517.55,365.3
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,468.14,327.93
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,419.8,290.43
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,370.68,252.05
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,322.75,213.96
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,273.84,175.0
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,226.79,138.71
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,181.32,107.24
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,138.82,83.99
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,104.22,78.11
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,101.95,76.63
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,98.7,74.47
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,95.21,72.09
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,89.28,67.66
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,83.04,62.83
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,76.31,57.53
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,65.54,48.61
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,50.28,35.56
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,35.37,22.32
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,18.37,0.02
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,33.23,19.94
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,57.55,40.93
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,103.23,79.06
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,142.36,111.54
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,177.76,140.17
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,213.5,168.34
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,238.9,186.91
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,263.67,204.48
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,415.02,321.67
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,574.23,438.63
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,599.54,452.15
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,622.71,464.61
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,793.6,586.15
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,953.17,688.1
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,972.31,696.2
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,988.46,703.51
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,898.45,641.31
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,775.69,552.57
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,901.36,640.09
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,984.81,691.07
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,974.25,681.66
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,960.41,671.07
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,937.05,654.66
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,910.73,636.56
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,883.88,619.79
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,854.57,601.4
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,821.44,580.72
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,786.49,558.69
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,747.91,533.3
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,707.74,505.54
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,664.07,473.96
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,619.11,440.86
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,570.79,406.46
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,521.9,370.52
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,470.94,331.26
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,419.79,290.77
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,367.88,248.87
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,316.74,207.01
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,265.16,165.14
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,215.08,125.93
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,158.83,86.25
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,111.7,60.63
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,72.69,53.11
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,72.16,53.03
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,70.7,52.17
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,69.09,51.18
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,66.48,49.2
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,63.73,47.04
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,56.85,41.54
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.36,36.12
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,40.49,27.56
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,30.28,18.25
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,25.2,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,70.3,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,186.24,137.76
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,283.35,223.57
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,370.71,296.8
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,471.34,377.4
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,542.7,431.53
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,616.34,484.68
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,678.92,526.62
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,742.18,567.45
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,790.81,597.86
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,838.43,626.94
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,872.4,645.21
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,909.84,665.55
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,937.49,680.18
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,962.45,693.04
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,980.36,701.68
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,995.2,708.46
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,991.52,703.25
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,995.93,703.49
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,993.97,700.11
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,988.67,694.82
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,978.06,687.77
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,964.13,678.76
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,945.11,665.23
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,922.98,649.84
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,895.2,632.24
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,864.83,612.95
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,830.49,589.99
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,794.1,565.62
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,753.94,539.45
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,712.09,510.44
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,667.63,479.07
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,621.82,445.97
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,573.34,409.95
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,524.06,372.42
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,473.05,332.73
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,421.89,291.9
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,352.88,243.14
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,329.21,230.6
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,276.63,182.27
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,205.73,117.93
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,155.12,82.35
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,106.75,56.31
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,68.05,49.5
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,61.19,44.17
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,59.89,43.39
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,58.46,42.49
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,56.44,41.07
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,54.34,39.5
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,49.62,35.64
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,44.69,31.42
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,35.66,23.61
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,27.23,15.81
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,23.41,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,65.36,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,180.21,131.74
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,275.72,216.09
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,359.22,285.82
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,456.09,363.04
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,526.26,416.17
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,598.79,468.37
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,516.52,403.06
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,392.79,305.09
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,613.99,472.64
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,822.39,615.16
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,856.08,633.3
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,892.78,654.56
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,920.34,668.85
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,945.28,681.35
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,962.41,689.19
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,965.31,688.05
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,973.05,690.27
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,977.6,690.54
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,976.34,687.31
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,971.77,682.21
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,961.42,675.05
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,947.81,666.0
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,927.19,651.3
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,903.62,634.88
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,876.49,617.59
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,846.88,598.72
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,813.84,577.87
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,778.87,555.63
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,740.2,530.53
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,699.9,502.66
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,599.65,429.22
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,517.0,368.16
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,479.29,341.8
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,437.98,312.69
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,434.11,308.55
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,413.95,288.19
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,362.57,246.44
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,311.9,204.78
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,258.09,171.53
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,255.84,180.75
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,189.75,122.19
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,109.29,60.19
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,78.35,58.02
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,84.29,63.07
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,86.21,65.01
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,85.88,65.12
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,78.72,59.6
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,71.15,53.58
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,62.35,46.36
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,53.13,38.55
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,41.14,28.12
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,29.64,17.63
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,15.18,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,24.12,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,179.07,129.71
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,311.02,242.61
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,397.86,313.46
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,491.07,385.3
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,558.29,433.77
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,627.79,481.59
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,687.48,520.43
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,744.1,555.77
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,789.91,583.32
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,834.5,609.55
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,871.33,629.6
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,896.28,641.84
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,922.99,657.09
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,947.04,670.59
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,964.56,680.54
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,979.05,688.63
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,986.28,691.76
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,990.21,692.97
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,988.21,691.01
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,982.82,687.0
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,971.57,680.41
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,956.98,671.78
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,936.77,658.25
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,913.47,642.77
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,886.31,626.11
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,856.45,607.61
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,822.51,585.06
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,786.43,561.01
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,746.77,535.25
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,705.29,506.93
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,660.94,475.41
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,615.26,442.18
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,547.33,391.83
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,500.41,356.74
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,461.26,326.82
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,415.34,288.57
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,362.79,245.92
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,310.66,202.9
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,260.15,169.77
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,257.86,176.58
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,220.64,151.0
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,185.79,129.9
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,121.25,92.44
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,79.55,59.24
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,88.94,67.27
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,96.18,73.56
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,85.62,65.28
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,74.43,56.3
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,63.64,47.43
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,52.3,37.85
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,41.53,28.49
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,28.13,16.46
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,14.39,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,62.11,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,180.37,130.02
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,278.71,217.69
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,366.91,290.78
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,470.59,372.33
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,540.55,423.92
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,612.91,474.85
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,675.11,516.38
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,738.15,557.01
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,780.35,582.55
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,826.41,610.29
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,864.97,631.25
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,901.56,650.58
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,772.44,561.79
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,595.33,433.75
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,503.76,367.63
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,393.2,286.23
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,723.88,526.19
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,988.89,696.99
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,874.74,618.71
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,724.1,511.44
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,860.11,610.03
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,957.02,673.34
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,850.67,600.77
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,725.94,510.53
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,728.99,514.18
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,728.93,514.96
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,766.26,544.44
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,782.82,557.86
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,626.81,447.16
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,489.27,346.41
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,496.63,352.5
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,500.26,355.15
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,484.89,345.19
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,472.08,336.28
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,452.28,320.54
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,416.28,289.7
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,318.22,221.39
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,284.87,204.3
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,252.5,169.8
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,211.83,126.19
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,167.84,97.21
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,130.23,79.42
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,110.58,83.56
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,118.99,90.61
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,118.49,90.74
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,108.72,83.36
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,86.96,66.07
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,70.03,52.42
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,62.55,46.32
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,54.77,39.7
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,42.76,29.33
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,31.04,18.57
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,6.82,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,67.91,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,206.05,148.4
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,315.79,247.42
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,404.07,321.17
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,498.75,396.08
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,567.87,446.3
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,639.32,495.5
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,698.45,533.45
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,754.05,567.26
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,800.79,594.2
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,846.27,619.24
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,882.5,635.98
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,916.62,650.62
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,933.88,657.87
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,958.49,669.88
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,974.52,677.11
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,987.44,682.61
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,995.09,687.65
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,999.38,690.76
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,997.24,688.6
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,991.66,684.43
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,980.16,677.19
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,965.31,668.04
2016,7,21,11,45,891.0,114.5,2.65,37.5,971.5,944.83,654.93
2016,7,21,12,0,892.0,116.0,2.8,38.0,985.0,921.24,639.88
2016,7,21,12,15,893.5,116.5,2.9,38.0,991.0,894.24,623.6
2016,7,21,12,30,895.0,117.0,3.0,38.0,997.0,864.52,605.51
2016,7,21,12,45,894.0,117.0,3.1,38.5,995.5,829.84,582.9
2016,7,21,13,0,893.0,117.0,3.2,39.0,994.0,793.04,558.82
2016,7,21,13,15,891.0,116.5,3.25,39.0,984.0,753.1,533.46
2016,7,21,13,30,889.0,116.0,3.3,39.0,974.0,711.33,505.33
2016,7,21,13,45,888.5,113.0,3.4,39.0,957.0,666.82,474.44
2016,7,21,14,0,888.0,110.0,3.5,39.0,940.0,620.63,441.53
2016,7,21,14,15,882.5,109.0,3.55,39.0,915.0,571.72,405.62
2016,7,21,14,30,877.0,108.0,3.6,39.0,890.0,521.9,368.05
2016,7,21,14,45,870.5,106.0,3.65,39.0,858.0,470.18,328.05
2016,7,21,15,0,864.0,104.0,3.7,39.0,826.0,418.07,286.66
2016,7,21,15,15,854.5,102.0,3.7,38.5,788.0,364.78,243.99
2016,7,21,15,30,845.0,100.0,3.7,38.0,750.0,311.83,200.84
2016,7,21,15,45,832.5,97.5,3.7,38.0,706.5,258.42,157.23
2016,7,21,16,0,820.0,95.0,3.7,38.0,663.0,206.1,116.26
2016,7,21,16,15,803.5,92.0,3.65,37.5,615.0,154.27,80.5
2016,7,21,16,30,787.0,89.0,3.6,37.0,567.0,94.66,47.53
2016,7,21,16,45,765.0,86.0,3.6,37.0,515.5,59.14,42.14
2016,7,21,17,0,743.0,83.0,3.6,37.0,464.0,58.76,42.02
2016,7,21,17,15,713.5,78.5,3.5,36.5,411.0,57.14,40.98
2016,7,21,17,30,684.0,74.0,3.4,36.0,358.0,55.41,39.82
