Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,642.5,69.0,3.35,35.5,304.5,48.4,34.29
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,46.25,32.66
2016,7,21,18,15,540.5,57.0,2.9,34.0,200.0,42.34,29.54
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,38.29,26.11
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,31.39,20.06
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,24.24,13.2
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,12.02,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,78.21,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,220.61,157.55
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,329.32,257.37
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,414.02,327.35
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,504.88,397.47
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,572.97,445.96
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,643.36,493.18
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,696.5,526.01
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,754.47,560.6
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,800.98,588.49
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,846.21,615.0
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,882.94,635.99
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,907.83,649.25
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,934.33,663.59
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,958.12,676.17
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,974.79,684.32
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,988.36,690.67
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,995.64,692.79
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,999.55,693.01
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,996.99,689.42
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,990.99,683.91
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,980.08,676.96
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,965.75,668.05
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,944.42,653.5
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,919.97,637.13
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,892.52,620.26
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,862.34,601.63
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,828.03,579.06
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,791.53,555.04
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,751.45,529.73
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,709.51,501.75
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,664.87,470.69
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,618.77,437.84
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,569.79,401.99
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,519.86,364.48
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,468.12,324.77
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,416.79,284.31
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,364.17,242.5
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,311.96,200.29
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,259.35,157.69
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,199.07,111.28
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,147.73,76.15
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,98.55,51.28
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,64.89,46.54
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,64.43,46.37
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,56.84,40.54
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,55.24,39.5
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,53.06,37.94
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,50.78,36.22
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,46.3,32.65
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,41.63,28.72
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,34.02,22.07
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,25.01,13.63
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,56.13,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,188.16,132.44
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,286.42,223.91
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,375.09,297.36
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,467.82,370.59
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,537.97,422.62
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,610.49,473.64
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,672.03,513.54
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,734.32,552.14
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,781.63,580.82
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,823.41,605.18
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,863.58,626.73
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,901.88,646.59
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,929.82,661.31
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,955.09,674.35
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,962.88,676.48
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,978.42,683.72
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,985.96,687.44
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,990.19,689.32
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,989.44,687.75
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,985.3,684.19
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,974.82,676.41
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,960.97,666.68
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,941.45,653.5
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,918.79,638.43
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,890.91,621.13
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,860.34,602.11
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,826.08,580.87
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,789.63,558.04
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,749.62,532.47
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,707.77,504.13
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,662.91,471.58
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,616.64,437.42
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,567.93,401.58
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,518.33,364.13
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,466.81,324.33
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,415.71,283.87
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,362.8,241.8
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,310.38,199.42
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,249.61,150.94
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,197.86,110.81
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,146.97,76.12
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,98.26,51.8
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,65.92,47.37
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,65.15,46.96
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,57.84,41.36
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,56.66,40.66
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,54.19,38.87
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,51.59,36.89
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,46.73,33.0
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,41.67,28.74
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,33.62,21.72
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,24.22,12.92
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,43.9,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,176.05,122.09
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,274.35,214.2
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,358.91,285.38
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,457.27,364.0
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,528.45,417.81
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,602.11,470.64
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,665.85,512.96
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,730.51,554.14
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,778.1,583.14
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,819.94,607.57
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,860.84,629.56
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,899.93,649.78
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,926.73,663.02
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,950.86,674.53
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,959.3,676.64
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,975.45,683.81
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,982.38,685.25
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,986.03,684.89
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,984.31,681.89
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,979.22,677.0
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,968.3,670.09
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,954.05,661.26
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,933.74,647.8
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,910.37,632.5
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,883.21,615.43
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,853.41,596.71
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,818.79,573.96
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,782.18,549.89
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,742.51,524.6
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,701.12,496.25
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,656.9,465.53
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,611.43,433.16
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,563.45,398.07
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,514.64,361.41
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,463.75,322.34
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,408.34,279.26
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,355.99,237.89
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,304.39,196.38
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,252.82,154.94
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,203.09,116.7
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,153.8,83.38
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,99.25,54.35
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,70.86,51.53
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,71.9,52.6
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,70.08,51.45
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,68.08,50.13
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,65.4,48.11
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,62.61,45.9
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,55.18,39.84
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,48.28,33.98
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,37.56,24.76
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.47,14.43
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.46,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,45.97,27.11
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,87.31,64.32
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,152.06,118.01
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,206.37,162.79
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,264.74,210.31
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,342.84,271.45
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,441.37,346.76
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,564.77,436.55
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,627.39,478.75
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,689.89,519.94
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,737.91,549.85
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,785.38,578.72
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,819.01,596.92
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,857.47,617.72
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,889.54,634.37
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,918.92,648.51
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,931.14,653.93
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,940.34,657.76
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,947.6,659.19
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,944.48,654.37
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,935.96,649.04
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,924.24,641.75
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,912.9,634.66
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,897.85,625.21
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,871.13,607.99
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,841.82,589.15
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,808.62,568.08
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,767.93,541.97
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,730.02,517.44
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,692.96,492.21
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,647.92,460.17
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,603.92,428.06
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,498.81,353.23
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,431.45,305.34
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,424.19,299.82
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,400.65,281.7
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,360.66,248.31
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,301.69,197.26
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,245.34,163.17
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,248.15,176.88
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,185.19,133.22
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,132.72,96.29
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,140.77,107.83
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,148.29,114.46
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,83.96,63.19
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,9.68,2.38
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,7.91,0.95
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,6.15,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,4.83,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.51,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,2.19,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.88,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.45,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,11.42,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,84.82,54.51
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,163.29,125.85
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,237.48,188.33
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,315.68,252.26
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,234.79,187.08
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,133.99,103.68
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,147.5,114.04
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,160.94,123.92
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,285.7,222.91
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,417.84,323.27
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,447.37,342.57
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,475.88,361.3
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,552.6,416.96
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,648.64,484.21
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,589.25,438.14
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,546.29,404.14
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,754.09,555.24
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,933.38,677.4
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,822.79,595.65
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,703.43,508.07
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,658.79,477.04
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,627.91,454.56
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,772.87,559.76
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,880.19,633.52
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,854.31,615.54
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,825.99,597.04
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,793.8,575.83
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,759.71,552.47
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,667.08,484.06
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,584.23,422.31
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,599.77,437.12
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,595.77,435.91
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,525.02,383.01
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,474.65,345.63
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,411.38,299.96
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,350.03,256.25
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,326.79,238.9
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,303.05,220.84
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,276.33,191.93
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,220.61,139.42
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,167.0,101.07
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,113.48,70.52
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,100.85,78.06
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,143.32,113.16
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,127.94,101.11
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,112.41,88.84
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,83.07,64.63
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,64.61,49.23
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,56.96,42.79
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,49.0,35.83
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,37.18,25.36
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,24.92,13.55
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.58,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,76.47,47.69
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,139.58,106.88
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,162.33,127.14
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,171.02,135.05
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,235.26,187.05
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,289.57,229.75
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,330.07,259.75
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,370.15,288.65
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,325.59,251.36
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,259.97,198.43
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,339.25,258.23
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,437.52,329.13
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,463.2,345.92
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,487.96,362.37
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,543.74,400.74
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,598.73,437.55
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,688.39,499.37
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,758.73,547.05
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,724.36,520.84
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,674.73,485.33
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,683.32,491.39
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,701.09,503.06
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,719.49,516.37
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,734.93,527.62
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,779.53,561.53
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,807.99,584.0
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,777.13,563.48
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,744.61,541.86
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,707.92,516.43
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,670.31,489.92
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,629.73,460.89
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,588.42,430.71
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,544.24,397.61
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,500.23,363.9
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,453.77,327.59
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,405.41,288.76
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,357.31,249.59
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,310.62,211.21
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,263.81,173.33
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,219.13,138.78
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,176.71,110.23
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,135.14,89.25
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,111.09,86.09
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,107.46,83.46
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,103.06,80.31
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,98.35,76.84
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,90.45,70.47
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,85.19,66.15
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,73.35,56.28
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,61.12,45.76
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,44.36,31.13
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,27.79,15.45
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,16.02,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,116.95,74.03
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,203.14,157.75
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,302.55,240.88
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,396.02,317.1
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,467.65,374.1
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,542.94,431.53
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,513.24,405.17
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,456.05,358.12
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,485.39,377.65
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,512.7,394.86
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,584.43,445.98
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,657.38,496.32
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,568.89,427.52
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,437.63,328.14
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,725.24,540.34
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,962.21,696.16
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,971.26,696.74
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,977.02,697.34
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,965.65,687.65
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,962.42,683.45
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,952.44,676.83
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,939.19,668.28
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,920.89,656.59
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,899.52,643.01
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,813.42,584.25
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,717.51,514.33
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,756.4,546.17
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,773.97,560.81
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,734.97,534.54
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,694.25,505.81
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,551.05,401.12
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,446.07,322.59
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,440.48,319.84
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,437.34,317.91
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,424.03,307.54
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,395.7,285.5
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,285.98,207.67
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,198.2,146.36
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,229.91,165.89
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,248.46,174.5
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,212.48,149.07
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,176.84,127.41
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,165.32,130.12
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,153.04,120.66
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,137.24,108.45
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,120.78,95.49
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,105.15,82.97
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,89.0,69.73
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,72.94,56.23
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,56.42,42.02
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,40.47,27.93
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,24.72,12.87
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,16.57,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,120.08,74.49
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,225.09,175.1
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,307.7,245.43
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,397.61,318.85
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,469.86,376.3
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,545.82,433.95
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,615.09,483.37
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,678.4,526.83
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,659.52,510.51
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,641.26,493.3
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,474.42,365.59
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,281.01,214.05
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,445.1,338.83
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,592.04,444.19
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,601.59,447.31
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,609.57,450.2
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,508.24,375.77
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,391.18,289.21
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,380.5,280.73
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,370.08,272.1
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,537.55,392.89
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,684.37,492.97
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,742.16,530.53
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,789.89,561.13
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,729.05,517.71
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,675.45,479.68
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,736.07,525.34
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,773.91,552.11
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,667.12,475.37
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,569.43,404.27
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,540.34,384.03
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,508.1,361.07
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,484.42,345.27
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,464.54,331.22
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,420.26,300.02
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,373.37,267.22
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,343.99,239.83
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,302.93,198.84
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,250.93,156.6
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,199.73,116.88
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,142.8,78.06
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,95.52,55.93
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,72.3,53.65
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,70.39,52.32
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,68.47,51.07
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,66.37,49.63
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,62.07,46.32
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,57.49,42.65
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,51.67,37.87
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,44.02,31.3
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,33.53,22.07
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,22.69,11.1
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,18.23,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,123.01,74.05
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,229.87,178.74
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,319.41,255.1
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,417.74,335.53
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,495.85,396.49
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,573.07,453.46
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,639.73,499.37
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,707.48,544.25
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,757.68,575.86
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,807.04,606.1
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,848.37,630.16
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,883.13,649.41
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,912.14,664.62
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,938.51,677.98
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,958.57,687.2
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,975.65,694.56
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,973.2,691.52
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,978.6,693.8
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,978.57,691.31
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,975.19,686.92
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,964.06,678.3
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,949.62,667.79
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,933.69,656.48
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,914.38,643.13
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,886.27,625.91
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,855.43,606.89
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,820.8,585.26
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,783.89,561.93
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,743.82,536.03
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,701.85,507.02
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,656.06,473.57
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,608.87,438.38
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,559.63,401.62
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,509.48,363.13
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,457.34,322.1
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,405.01,279.84
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,351.5,236.32
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,298.4,192.51
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,245.34,148.97
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,193.58,108.85
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,132.6,67.55
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,82.82,45.42
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,61.59,44.76
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,61.31,44.73
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,59.79,43.76
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,52.92,38.35
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,50.61,36.63
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,48.21,34.75
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,43.59,30.95
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,38.81,26.8
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,30.62,19.48
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,22.09,10.21
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,25.46,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,151.55,88.64
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,259.07,201.49
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,360.12,287.5
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,468.32,375.48
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,540.44,430.85
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,615.3,485.73
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,679.02,530.28
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,740.17,571.46
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,787.77,601.67
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,834.17,630.37
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,870.75,652.0
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,905.16,671.94
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,921.95,679.64
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,945.99,692.31
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,963.97,701.18
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,978.86,708.14
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,985.96,711.31
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,989.7,712.49
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,988.47,709.46
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,983.75,704.37
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,972.14,694.74
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,957.14,683.11
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,937.31,668.79
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,914.27,652.51
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,886.48,634.53
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,855.89,614.7
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,820.68,590.53
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,783.21,564.84
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,742.44,537.98
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,699.76,508.14
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,654.28,475.15
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,607.47,440.42
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,557.96,402.83
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,507.53,363.57
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,455.08,321.87
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,403.7,280.09
