Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,413.0,164.0,3.9,37.0,361.0,108.64,82.24
2016,8,10,17,15,400.5,143.0,3.8,36.5,314.5,97.28,73.56
2016,8,10,17,30,388.0,122.0,3.7,36.0,268.0,85.16,64.15
2016,8,10,17,45,357.5,104.5,3.65,36.0,221.5,74.69,55.76
2016,8,10,18,0,327.0,87.0,3.6,36.0,175.0,63.63,46.69
2016,8,10,18,15,275.5,70.0,3.35,35.5,132.0,52.27,37.25
2016,8,10,18,30,224.0,53.0,3.1,35.0,89.0,40.37,27.12
2016,8,10,18,45,112.0,37.0,2.9,34.5,55.0,29.57,17.3
2016,8,10,19,0,0.0,21.0,2.7,34.0,21.0,17.89,0.0
2016,8,10,19,15,0.0,10.5,2.75,33.5,10.5,9.55,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,18.94,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,47.39,30.8
2016,8,11,6,45,39.0,56.0,3.2,27.5,63.5,93.86,70.23
2016,8,11,7,0,68.0,78.0,3.4,28.0,92.0,153.0,119.16
2016,8,11,7,15,84.0,101.5,3.45,28.5,124.5,194.17,152.68
2016,8,11,7,30,100.0,125.0,3.5,29.0,157.0,235.53,185.41
2016,8,11,7,45,206.0,141.5,3.55,30.0,224.0,359.64,282.8
2016,8,11,8,0,312.0,158.0,3.6,31.0,291.0,474.82,369.37
2016,8,11,8,15,358.5,173.0,3.55,31.5,346.0,539.69,415.28
2016,8,11,8,30,405.0,188.0,3.5,32.0,401.0,624.75,473.98
2016,8,11,8,45,585.5,143.5,3.45,33.0,486.5,757.4,565.38
2016,8,11,9,0,766.0,99.0,3.4,34.0,572.0,880.42,643.02
2016,8,11,9,15,782.5,102.0,3.3,34.5,619.0,908.49,656.7
2016,8,11,9,30,799.0,105.0,3.2,35.0,666.0,933.84,669.13
2016,8,11,9,45,812.0,107.5,3.1,35.5,708.0,941.76,670.29
2016,8,11,10,0,825.0,110.0,3.0,36.0,750.0,957.04,676.36
2016,8,11,10,15,641.5,219.0,2.95,36.5,731.0,906.13,640.85
2016,8,11,10,30,458.0,328.0,2.9,37.0,712.0,823.79,580.42
2016,8,11,10,45,656.5,223.5,2.85,37.5,796.0,906.79,636.92
2016,8,11,11,0,855.0,119.0,2.8,38.0,880.0,961.79,668.17
2016,8,11,11,15,612.5,267.5,2.85,38.0,820.0,877.4,612.88
2016,8,11,11,30,370.0,416.0,2.9,38.0,760.0,762.99,532.93
2016,8,11,11,45,612.5,274.5,2.95,38.5,854.0,843.25,590.55
2016,8,11,12,0,855.0,133.0,3.0,39.0,948.0,888.74,619.59
2016,8,11,12,15,652.5,277.0,3.1,39.0,901.5,829.28,579.54
2016,8,11,12,30,450.0,421.0,3.2,39.0,855.0,760.15,529.77
2016,8,11,12,45,437.0,418.5,3.3,39.5,839.0,721.2,503.61
2016,8,11,13,0,424.0,416.0,3.4,40.0,823.0,682.21,476.96
2016,8,11,13,15,631.5,278.5,3.5,40.0,877.5,686.23,483.87
2016,8,11,13,30,839.0,141.0,3.6,40.0,932.0,675.13,479.24
2016,8,11,13,45,829.0,143.5,3.7,40.0,912.0,629.4,446.74
2016,8,11,14,0,819.0,146.0,3.8,40.0,892.0,581.74,412.28
2016,8,11,14,15,812.0,144.5,3.85,39.5,866.0,532.02,376.19
2016,8,11,14,30,805.0,143.0,3.9,39.0,840.0,481.78,338.55
2016,8,11,14,45,792.5,142.5,3.95,39.0,806.5,429.76,297.86
2016,8,11,15,0,780.0,142.0,4.0,39.0,773.0,378.23,256.58
2016,8,11,15,15,601.5,216.0,4.0,38.5,688.0,326.62,219.15
2016,8,11,15,30,423.0,290.0,4.0,38.0,603.0,298.45,201.2
2016,8,11,15,45,574.5,208.5,4.0,38.0,604.5,239.79,151.03
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,164.12,89.66
2016,8,11,16,15,704.5,123.0,3.95,37.5,557.0,114.8,61.84
2016,8,11,16,30,683.0,119.0,3.9,37.0,508.0,73.11,53.29
2016,8,11,16,45,660.0,111.5,3.85,37.0,457.0,70.94,51.78
2016,8,11,17,0,637.0,104.0,3.8,37.0,406.0,68.49,50.02
2016,8,11,17,15,598.5,97.5,3.65,36.5,353.0,66.4,48.63
2016,8,11,17,30,560.0,91.0,3.5,36.0,300.0,64.16,47.08
2016,8,11,17,45,509.5,82.0,3.4,36.0,247.5,59.69,43.52
2016,8,11,18,0,459.0,73.0,3.3,36.0,195.0,54.97,39.61
2016,8,11,18,15,380.5,61.5,2.95,35.5,146.5,46.35,32.4
2016,8,11,18,30,302.0,50.0,2.6,35.0,98.0,38.34,25.44
2016,8,11,18,45,191.5,34.0,2.3,34.5,60.0,26.45,14.74
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.18,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,76.19,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,159.25,116.98
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,264.0,206.85
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,364.96,289.96
2016,8,12,7,15,402.0,81.5,3.55,28.5,192.0,441.4,350.98
2016,8,12,7,30,469.0,93.0,3.6,29.0,243.0,522.24,412.67
2016,8,12,7,45,527.0,98.5,3.65,30.0,297.5,599.08,467.13
2016,8,12,8,0,585.0,104.0,3.7,31.0,352.0,671.74,516.28
2016,8,12,8,15,618.5,110.5,3.65,31.5,405.0,724.59,550.39
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,776.76,583.15
2016,8,12,8,45,533.0,174.5,3.6,33.0,472.5,735.16,549.47
2016,8,12,9,0,414.0,232.0,3.6,34.0,487.0,692.98,513.09
2016,8,12,9,15,581.0,181.0,3.4,34.5,570.5,808.38,592.27
2016,8,12,9,30,748.0,130.0,3.2,35.0,654.0,911.9,655.76
2016,8,12,9,45,762.0,133.5,3.05,36.0,695.5,931.72,662.37
2016,8,12,10,0,776.0,137.0,2.9,37.0,737.0,948.47,667.54
2016,8,12,10,15,786.5,139.5,2.7,37.5,773.0,957.41,668.75
2016,8,12,10,30,797.0,142.0,2.5,38.0,809.0,963.02,667.92
2016,8,12,10,45,802.0,145.5,2.35,38.5,837.5,960.86,662.8
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,955.28,655.76
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,944.73,648.17
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,930.82,638.72
2016,8,12,11,45,795.0,171.0,2.05,39.5,917.5,904.5,620.48
2016,8,12,12,0,772.0,190.0,2.0,40.0,925.0,875.34,600.72
2016,8,12,12,15,773.5,190.5,2.05,40.0,931.0,848.33,584.49
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,818.78,566.57
2016,8,12,12,45,517.5,334.5,2.15,40.0,832.5,712.55,493.71
2016,8,12,13,0,260.0,478.0,2.2,40.0,728.0,611.85,423.25
2016,8,12,13,15,508.5,337.0,2.2,40.0,818.0,649.62,453.06
2016,8,12,13,30,757.0,196.0,2.2,40.0,908.0,665.63,466.23
2016,8,12,13,45,749.0,196.5,2.25,40.0,889.0,621.32,435.33
2016,8,12,14,0,741.0,197.0,2.3,40.0,870.0,574.36,402.27
2016,8,12,14,15,733.0,194.5,2.25,40.0,844.0,525.64,366.83
2016,8,12,14,30,725.0,192.0,2.2,40.0,818.0,476.76,330.36
2016,8,12,14,45,698.0,198.5,2.2,40.0,782.0,426.91,292.56
2016,8,12,15,0,671.0,205.0,2.2,40.0,746.0,379.22,255.63
2016,8,12,15,15,656.0,200.5,2.15,39.5,707.5,329.5,217.1
2016,8,12,15,30,641.0,196.0,2.1,39.0,669.0,281.28,179.53
2016,8,12,15,45,624.5,189.0,2.1,39.0,625.5,232.68,142.47
2016,8,12,16,0,608.0,182.0,2.1,39.0,582.0,186.14,109.9
2016,8,12,16,15,583.0,175.0,2.05,38.5,533.5,141.31,85.26
2016,8,12,16,30,558.0,168.0,2.0,38.0,485.0,106.92,79.72
2016,8,12,16,45,525.5,159.5,1.95,38.0,434.5,104.09,77.82
2016,8,12,17,0,493.0,151.0,1.9,38.0,384.0,101.01,75.68
2016,8,12,17,15,450.5,140.0,1.8,37.5,332.0,95.9,72.04
2016,8,12,17,30,408.0,129.0,1.7,37.0,280.0,90.46,68.05
2016,8,12,17,45,354.5,114.0,1.6,37.0,229.5,81.75,61.14
2016,8,12,18,0,301.0,99.0,1.5,37.0,179.0,74.99,55.6
2016,8,12,18,15,230.5,80.0,1.35,36.0,132.5,61.41,44.49
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,47.42,32.68
2016,8,12,18,45,80.0,38.0,1.05,34.5,50.5,30.91,17.94
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.17,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,37.81,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,80.7,56.34
2016,8,13,6,45,120.5,60.0,1.35,26.0,83.0,182.28,141.57
2016,8,13,7,0,201.0,85.0,1.3,26.0,127.0,275.58,218.21
2016,8,13,7,15,139.0,103.5,1.3,26.0,137.0,240.15,190.45
2016,8,13,7,30,77.0,122.0,1.3,26.0,147.0,198.76,156.7
2016,8,13,7,45,70.5,145.0,1.3,26.5,171.5,219.2,172.0
2016,8,13,8,0,64.0,168.0,1.3,27.0,196.0,238.64,185.81
2016,8,13,8,15,57.5,189.0,1.25,27.0,216.5,254.64,196.96
2016,8,13,8,30,51.0,210.0,1.2,27.0,237.0,269.99,207.41
2016,8,13,8,45,113.5,243.5,1.15,27.5,311.0,383.14,292.0
2016,8,13,9,0,176.0,277.0,1.1,28.0,385.0,480.04,360.78
2016,8,13,9,15,197.0,299.5,1.05,28.0,430.0,523.69,389.66
2016,8,13,9,30,218.0,322.0,1.0,28.0,475.0,566.69,417.9
2016,8,13,9,45,189.5,347.0,0.95,28.0,485.5,562.32,411.94
2016,8,13,10,0,161.0,372.0,0.9,28.0,496.0,556.31,405.39
2016,8,13,10,15,105.5,369.0,0.9,28.0,452.0,474.33,346.83
2016,8,13,10,30,50.0,366.0,0.9,28.0,408.0,410.82,300.6
2016,8,13,10,45,129.0,403.5,0.95,28.5,517.0,538.08,390.45
2016,8,13,11,0,208.0,441.0,1.0,29.0,626.0,645.34,461.96
2016,8,13,11,15,190.0,455.0,1.05,29.0,627.0,631.97,451.27
2016,8,13,11,30,172.0,469.0,1.1,29.0,628.0,617.94,441.36
2016,8,13,11,45,183.5,476.5,1.15,29.5,649.0,624.04,444.84
2016,8,13,12,0,195.0,484.0,1.2,30.0,670.0,628.48,447.04
2016,8,13,12,15,220.0,483.5,1.2,30.0,694.0,635.42,451.83
2016,8,13,12,30,245.0,483.0,1.2,30.0,718.0,639.98,454.96
2016,8,13,12,45,222.0,485.5,1.25,30.0,698.5,607.0,432.6
2016,8,13,13,0,199.0,488.0,1.3,30.0,679.0,575.0,411.03
2016,8,13,13,15,115.0,434.0,1.3,30.0,544.0,455.41,328.5
2016,8,13,13,30,31.0,380.0,1.3,30.0,409.0,346.8,251.81
2016,8,13,13,45,21.0,307.0,1.3,30.0,327.0,279.64,204.33
2016,8,13,14,0,11.0,234.0,1.3,30.0,245.0,210.32,154.05
2016,8,13,14,15,39.5,316.5,1.3,29.5,351.0,284.72,209.29
2016,8,13,14,30,68.0,399.0,1.3,29.0,457.0,354.0,259.08
2016,8,13,14,45,89.5,392.0,1.3,29.0,466.0,348.5,254.45
2016,8,13,15,0,111.0,385.0,1.3,29.0,475.0,340.34,247.95
2016,8,13,15,15,201.5,358.0,1.3,28.5,510.0,326.07,235.32
2016,8,13,15,30,292.0,331.0,1.3,28.0,545.0,301.04,213.41
2016,8,13,15,45,167.5,299.5,1.3,28.0,420.5,247.33,177.88
2016,8,13,16,0,43.0,268.0,1.3,28.0,296.0,208.67,154.71
2016,8,13,16,15,21.5,167.0,1.3,28.0,181.0,135.21,100.31
2016,8,13,16,30,0.0,66.0,1.3,28.0,66.0,58.39,43.16
2016,8,13,16,45,0.0,102.5,1.3,28.0,102.5,89.65,69.35
2016,8,13,17,0,0.0,139.0,1.3,28.0,139.0,116.97,92.12
2016,8,13,17,15,0.0,120.0,1.25,27.5,120.0,101.7,79.95
2016,8,13,17,30,0.0,101.0,1.2,27.0,101.0,86.27,67.49
2016,8,13,17,45,0.0,83.0,1.15,27.0,83.0,71.44,55.16
2016,8,13,18,0,0.0,65.0,1.1,27.0,65.0,56.47,42.47
2016,8,13,18,15,0.0,48.0,1.05,26.5,48.0,42.13,30.17
2016,8,13,18,30,0.0,31.0,1.0,26.0,31.0,27.33,17.29
2016,8,13,18,45,0.0,18.5,1.0,26.0,18.5,16.28,7.09
2016,8,13,19,0,0.0,6.0,1.0,26.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,0.95,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,0.5,4.6,24.0,0.5,0.44,0.0
2016,8,14,6,30,0.0,1.0,4.7,24.0,1.0,0.88,0.0
2016,8,14,6,45,0.0,3.0,4.85,24.5,3.0,2.63,0.0
2016,8,14,7,0,0.0,5.0,5.0,25.0,5.0,4.38,0.0
2016,8,14,7,15,0.0,7.0,5.15,25.0,7.0,6.14,0.0
2016,8,14,7,30,0.0,9.0,5.3,25.0,9.0,7.91,0.88
2016,8,14,7,45,0.0,11.5,5.45,25.5,11.5,10.11,2.68
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,12.32,4.45
2016,8,14,8,15,67.5,119.5,5.75,26.0,154.5,193.98,153.55
2016,8,14,8,30,135.0,225.0,5.9,26.0,295.0,384.06,302.92
2016,8,14,8,45,67.5,192.0,6.05,26.5,227.5,260.31,203.45
2016,8,14,9,0,0.0,159.0,6.2,27.0,160.0,146.29,110.75
2016,8,14,9,15,32.0,232.0,6.15,27.0,255.0,266.17,205.0
2016,8,14,9,30,64.0,305.0,6.1,27.0,350.0,376.6,289.28
2016,8,14,9,45,32.0,169.5,6.1,27.0,192.0,195.73,149.57
2016,8,14,10,0,0.0,34.0,6.1,27.0,34.0,30.13,18.31
2016,8,14,10,15,4.5,121.0,5.95,27.0,125.0,112.8,83.58
2016,8,14,10,30,9.0,208.0,5.8,27.0,216.0,198.18,149.6
2016,8,14,10,45,8.0,197.0,5.7,27.0,204.5,186.28,140.09
2016,8,14,11,0,7.0,186.0,5.6,27.0,193.0,174.63,130.9
2016,8,14,11,15,12.0,244.0,5.45,27.0,255.5,232.51,175.08
2016,8,14,11,30,17.0,302.0,5.3,27.0,318.0,289.86,218.14
2016,8,14,11,45,17.5,310.0,5.15,27.0,327.0,296.06,222.42
2016,8,14,12,0,18.0,318.0,5.0,27.0,336.0,302.04,226.63
2016,8,14,12,15,18.0,320.5,4.8,27.0,339.0,302.39,226.63
2016,8,14,12,30,18.0,323.0,4.6,27.0,342.0,302.61,226.57
2016,8,14,12,45,21.0,341.0,4.45,27.0,362.5,318.69,238.39
2016,8,14,13,0,24.0,359.0,4.3,27.0,383.0,334.04,249.61
2016,8,14,13,15,70.5,414.5,4.1,27.0,481.5,408.79,305.12
2016,8,14,13,30,117.0,470.0,3.9,27.0,580.0,472.82,351.42
2016,8,14,13,45,68.0,391.5,3.7,27.0,455.5,372.72,277.83
2016,8,14,14,0,19.0,313.0,3.5,27.0,331.0,280.83,209.77
2016,8,14,14,15,68.5,367.0,3.35,27.0,427.0,338.31,252.73
2016,8,14,14,30,118.0,421.0,3.2,27.0,523.0,383.93,285.41
2016,8,14,14,45,87.5,388.5,3.1,27.0,462.5,344.78,256.4
2016,8,14,15,0,57.0,356.0,3.0,27.0,402.0,301.38,224.68
2016,8,14,15,15,81.0,348.5,3.0,27.0,410.0,294.57,219.04
2016,8,14,15,30,105.0,341.0,3.0,27.0,418.0,284.62,210.61
2016,8,14,15,45,56.0,267.0,3.0,27.0,307.5,217.18,161.68
2016,8,14,16,0,7.0,193.0,3.0,27.0,197.0,163.28,122.91
2016,8,14,16,15,27.5,210.5,3.0,26.5,226.0,164.31,123.97
2016,8,14,16,30,48.0,228.0,3.0,26.0,255.0,170.06,135.89
2016,8,14,16,45,24.0,146.5,3.0,26.0,160.0,117.74,93.28
2016,8,14,17,0,0.0,65.0,3.0,26.0,65.0,57.46,43.17
2016,8,14,17,15,0.0,56.0,2.95,25.5,56.0,49.45,36.67
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,41.46,30.04
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,33.93,23.62
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,26.41,17.12
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,19.35,10.95
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.3,4.73
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.02,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.24,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,18.5,8.48
2016,8,15,6,45,0.0,38.5,2.6,22.0,38.5,35.25,23.1
2016,8,15,7,0,0.0,56.0,2.7,22.0,56.0,52.72,37.99
2016,8,15,7,15,0.0,76.5,2.75,22.0,76.5,73.3,55.28
2016,8,15,7,30,0.0,97.0,2.8,22.0,97.0,93.38,71.86
2016,8,15,7,45,0.0,84.0,2.85,22.5,84.0,76.15,57.44
2016,8,15,8,0,0.0,71.0,2.9,23.0,71.0,62.78,46.19
2016,8,15,8,15,0.0,82.0,2.9,23.0,82.0,72.58,54.02
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,82.79,62.09
2016,8,15,8,45,0.0,110.5,2.95,23.0,110.5,99.3,75.15
2016,8,15,9,0,0.0,128.0,3.0,23.0,128.0,115.78,88.06
2016,8,15,9,15,6.5,178.0,2.9,23.0,182.5,170.51,131.35
2016,8,15,9,30,13.0,228.0,2.8,23.0,237.0,225.82,174.18
2016,8,15,9,45,10.5,217.5,2.75,23.5,225.5,211.42,162.02
2016,8,15,10,0,8.0,207.0,2.7,24.0,214.0,197.67,150.65
2016,8,15,10,15,7.5,197.5,2.6,24.0,204.0,187.35,142.37
2016,8,15,10,30,7.0,188.0,2.5,24.0,194.0,177.35,134.37
2016,8,15,10,45,5.5,174.0,2.45,24.5,179.0,162.42,122.34
2016,8,15,11,0,4.0,160.0,2.4,25.0,164.0,147.77,110.59
2016,8,15,11,15,7.0,188.5,2.3,25.0,195.5,176.48,132.64
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,204.87,154.14
2016,8,15,11,45,11.5,232.5,2.15,25.0,243.5,219.6,165.12
2016,8,15,12,0,13.0,248.0,2.1,25.0,260.0,234.02,175.84
2016,8,15,12,15,13.0,253.5,2.05,25.0,266.0,237.81,178.51
2016,8,15,12,30,13.0,259.0,2.0,25.0,272.0,241.45,181.13
2016,8,15,12,45,8.5,206.5,2.0,25.0,215.0,190.17,142.33
2016,8,15,13,0,4.0,154.0,2.0,25.0,158.0,139.73,103.81
2016,8,15,13,15,8.0,193.5,1.95,25.0,201.0,176.69,132.32
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,212.63,159.58
2016,8,15,13,45,9.5,206.0,1.9,25.0,214.5,186.66,139.83
2016,8,15,14,0,7.0,179.0,1.9,25.0,185.0,161.15,120.47
2016,8,15,14,15,7.0,182.5,1.9,25.0,189.0,163.35,122.31
2016,8,15,14,30,7.0,186.0,1.9,25.0,193.0,165.47,124.05
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.5,171.82,129.05
2016,8,15,15,0,8.0,203.0,1.9,25.0,210.0,177.82,133.8
2016,8,15,15,15,8.0,204.5,1.9,24.5,211.0,177.64,134.12
2016,8,15,15,30,8.0,206.0,1.9,24.0,212.0,177.22,134.31
2016,8,15,15,45,6.5,196.0,1.95,24.0,200.5,167.36,127.05
2016,8,15,16,0,5.0,186.0,2.0,24.0,189.0,157.65,119.96
2016,8,15,16,15,14.5,196.0,1.95,24.0,204.5,163.27,124.59
2016,8,15,16,30,24.0,206.0,1.9,24.0,220.0,167.3,134.45
2016,8,15,16,45,12.0,156.5,1.9,24.0,163.5,130.95,104.91
2016,8,15,17,0,0.0,107.0,1.9,24.0,107.0,92.6,73.25
2016,8,15,17,15,0.0,92.5,1.85,23.5,92.5,80.51,63.47
2016,8,15,17,30,0.0,78.0,1.8,23.0,78.0,68.31,53.38
2016,8,15,17,45,0.0,63.5,1.75,23.0,63.5,56.0,42.89
2016,8,15,18,0,0.0,49.0,1.7,23.0,49.0,43.25,31.84
2016,8,15,18,15,0.0,36.0,1.65,23.0,36.0,31.74,21.69
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,20.24,11.48
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,11.42,3.1
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.5,2.55,21.0,12.5,11.37,0.0
2016,8,16,6,30,0.0,25.0,2.6,21.0,25.0,22.57,11.52
2016,8,16,6,45,4.0,47.0,2.65,21.5,48.0,50.11,35.32
2016,8,16,7,0,8.0,69.0,2.7,22.0,71.0,76.0,57.35
2016,8,16,7,15,19.0,91.5,2.75,22.0,97.0,107.21,83.79
2016,8,16,7,30,30.0,114.0,2.8,22.0,123.0,150.31,119.47
2016,8,16,7,45,15.0,111.5,2.85,22.5,116.0,118.93,92.97
2016,8,16,8,0,0.0,109.0,2.9,23.0,109.0,100.87,77.26
2016,8,16,8,15,0.0,98.0,2.85,23.0,98.0,88.24,66.74
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,77.06,57.43
2016,8,16,8,45,0.0,81.5,2.8,23.5,81.5,72.17,53.15
2016,8,16,9,0,0.0,76.0,2.8,24.0,76.0,67.31,48.94
2016,8,16,9,15,23.5,183.0,2.7,24.0,199.5,204.05,157.9
2016,8,16,9,30,47.0,290.0,2.6,24.0,323.0,342.81,263.66
2016,8,16,9,45,38.5,295.5,2.55,24.5,323.5,336.34,256.67
2016,8,16,10,0,30.0,301.0,2.5,25.0,324.0,330.01,250.46
2016,8,16,10,15,101.5,355.0,2.35,25.0,438.5,455.04,344.04
2016,8,16,10,30,173.0,409.0,2.2,25.0,553.0,594.35,443.03
2016,8,16,10,45,188.0,424.0,2.1,25.5,586.0,616.74,455.88
2016,8,16,11,0,203.0,439.0,2.0,26.0,619.0,637.59,468.26
2016,8,16,11,15,170.0,451.5,1.9,26.0,604.5,608.57,446.01
2016,8,16,11,30,137.0,464.0,1.8,26.0,590.0,579.59,424.21
2016,8,16,11,45,153.5,456.0,1.7,26.5,599.5,576.24,420.98
2016,8,16,12,0,170.0,448.0,1.6,27.0,609.0,571.79,416.82
2016,8,16,12,15,119.0,451.0,1.55,27.0,564.0,518.83,378.46
2016,8,16,12,30,68.0,454.0,1.5,27.0,519.0,464.45,339.19
2016,8,16,12,45,38.0,320.5,1.5,27.0,357.0,315.67,233.3
2016,8,16,13,0,8.0,187.0,1.5,27.0,195.0,171.75,126.87
2016,8,16,13,15,86.5,330.5,1.55,27.0,411.5,348.64,259.65
2016,8,16,13,30,165.0,474.0,1.6,27.0,628.0,506.33,371.02
2016,8,16,13,45,84.0,310.5,1.7,27.0,389.0,313.66,232.59
2016,8,16,14,0,3.0,147.0,1.8,27.0,150.0,131.33,96.46
2016,8,16,14,15,1.5,102.0,1.85,27.0,103.5,91.22,65.95
2016,8,16,14,30,0.0,57.0,1.9,27.0,57.0,50.65,34.39
2016,8,16,14,45,5.0,142.5,2.0,27.0,147.0,127.12,94.04
2016,8,16,15,0,10.0,228.0,2.1,27.0,237.0,198.66,148.72
2016,8,16,15,15,25.0,263.5,2.2,26.5,283.0,219.2,164.24
2016,8,16,15,30,40.0,299.0,2.3,26.0,329.0,241.76,181.29
2016,8,16,15,45,51.0,288.0,2.4,26.0,323.5,229.08,171.48
2016,8,16,16,0,62.0,277.0,2.5,26.0,318.0,214.85,160.85
2016,8,16,16,15,34.0,225.5,2.5,25.5,248.0,173.33,131.26
2016,8,16,16,30,6.0,174.0,2.5,25.0,178.0,144.69,115.54
2016,8,16,16,45,3.0,157.5,2.55,25.0,159.5,131.51,105.13
2016,8,16,17,0,0.0,141.0,2.6,25.0,141.0,118.2,94.46
2016,8,16,17,15,0.0,122.0,2.45,24.5,122.0,102.95,82.18
2016,8,16,17,30,0.0,103.0,2.3,24.0,103.0,87.54,69.53
2016,8,16,17,45,0.0,84.0,2.2,24.0,84.0,71.99,56.37
2016,8,16,18,0,0.0,65.0,2.1,24.0,65.0,56.27,42.84
2016,8,16,18,15,0.0,47.5,1.95,24.0,47.5,41.56,29.94
2016,8,16,18,30,0.0,30.0,1.8,24.0,30.0,26.45,16.58
2016,8,16,18,45,0.0,17.5,1.7,24.0,17.5,15.41,5.81
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.66,1.59
2016,8,17,6,45,0.0,21.0,2.5,23.5,21.0,18.47,9.33
2016,8,17,7,0,0.0,31.0,2.6,24.0,31.0,27.3,16.83
2016,8,17,7,15,0.0,43.0,2.7,24.0,43.0,37.92,25.75
2016,8,17,7,30,0.0,55.0,2.8,24.0,55.0,48.56,34.57
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,65.4,48.22
2016,8,17,8,0,0.0,92.0,3.1,25.0,92.0,83.18,62.4
2016,8,17,8,15,23.0,148.5,3.15,25.0,160.5,173.92,135.74
2016,8,17,8,30,46.0,205.0,3.2,25.0,229.0,259.73,203.07
2016,8,17,8,45,101.0,239.5,3.25,25.5,299.0,348.89,272.0
2016,8,17,9,0,156.0,274.0,3.3,26.0,369.0,457.18,352.78
2016,8,17,9,15,228.0,289.0,3.3,26.0,440.5,541.24,414.93
2016,8,17,9,30,300.0,304.0,3.3,26.0,512.0,644.69,489.08
2016,8,17,9,45,298.0,326.5,3.3,26.5,544.0,664.36,499.73
2016,8,17,10,0,296.0,349.0,3.3,27.0,576.0,682.12,509.47
2016,8,17,10,15,243.0,378.0,3.3,27.0,570.5,654.38,487.09
2016,8,17,10,30,190.0,407.0,3.3,27.0,565.0,608.78,452.73
2016,8,17,10,45,209.5,421.0,3.3,27.5,601.0,634.36,469.62
2016,8,17,11,0,229.0,435.0,3.3,28.0,637.0,658.26,484.78
2016,8,17,11,15,180.0,448.5,3.3,28.0,610.0,614.75,452.34
2016,8,17,11,30,131.0,462.0,3.3,28.0,583.0,571.78,420.52
2016,8,17,11,45,128.0,469.0,3.3,28.5,589.0,565.22,414.78
2016,8,17,12,0,125.0,476.0,3.3,29.0,595.0,557.97,408.45
2016,8,17,12,15,154.0,481.5,3.3,29.0,628.5,575.76,421.32
2016,8,17,12,30,183.0,487.0,3.3,29.0,662.0,590.83,432.05
2016,8,17,12,45,302.5,447.5,3.3,29.0,736.0,635.72,465.59
2016,8,17,13,0,422.0,408.0,3.3,29.0,810.0,668.58,489.85
2016,8,17,13,15,219.0,352.0,3.25,29.0,561.0,456.17,337.75
2016,8,17,13,30,16.0,296.0,3.2,29.0,312.0,269.1,198.92
2016,8,17,13,45,14.5,279.0,3.2,29.0,293.5,251.75,186.62
2016,8,17,14,0,13.0,262.0,3.2,29.0,275.0,234.76,174.1
2016,8,17,14,15,21.5,300.5,3.15,29.0,320.0,268.84,199.57
2016,8,17,14,30,30.0,339.0,3.1,29.0,365.0,291.26,216.07
2016,8,17,14,45,187.0,346.0,3.1,29.0,495.5,343.87,252.9
2016,8,17,15,0,344.0,353.0,3.1,29.0,626.0,375.1,271.17
2016,8,17,15,15,174.0,267.0,3.05,28.5,405.0,254.42,185.03
2016,8,17,15,30,4.0,181.0,3.0,28.0,184.0,156.37,116.56
2016,8,17,15,45,4.0,179.0,2.95,28.0,182.0,153.53,114.82
2016,8,17,16,0,4.0,177.0,2.9,28.0,180.0,150.48,112.81
2016,8,17,16,15,2.5,168.0,2.8,27.5,169.5,141.83,106.76
2016,8,17,16,30,1.0,159.0,2.7,27.0,159.0,133.66,105.7
2016,8,17,16,45,0.5,98.0,2.65,27.0,98.0,85.93,66.61
2016,8,17,17,0,0.0,37.0,2.6,27.0,37.0,32.64,22.08
2016,8,17,17,15,0.0,32.0,2.45,26.5,32.0,28.2,18.47
2016,8,17,17,30,0.0,27.0,2.3,26.0,27.0,23.77,14.79
2016,8,17,17,45,0.0,22.0,2.15,26.0,22.0,19.35,11.01
2016,8,17,18,0,0.0,17.0,2.0,26.0,17.0,14.94,7.19
2016,8,17,18,15,0.0,12.5,1.9,25.5,12.5,10.97,3.72
2016,8,17,18,30,0.0,8.0,1.8,25.0,8.0,7.02,0.22
2016,8,17,18,45,0.0,4.5,1.75,24.5,4.5,3.94,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.91,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.64,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.02,0.0
2016,8,18,6,45,0.0,16.0,1.55,23.0,16.0,14.06,5.77
2016,8,18,7,0,0.0,24.0,1.7,23.0,24.0,21.11,11.81
2016,8,18,7,15,0.0,33.0,1.75,23.0,33.0,29.06,18.54
2016,8,18,7,30,0.0,42.0,1.8,23.0,42.0,37.03,25.19
2016,8,18,7,45,32.5,103.5,1.9,23.5,117.0,133.85,105.49
2016,8,18,8,0,65.0,165.0,2.0,24.0,192.0,236.52,187.42
2016,8,18,8,15,52.5,183.0,2.05,24.5,207.5,243.3,190.88
2016,8,18,8,30,40.0,201.0,2.1,25.0,223.0,249.38,193.99
2016,8,18,8,45,133.5,234.5,2.2,25.5,314.5,391.18,303.74
2016,8,18,9,0,227.0,268.0,2.3,26.0,406.0,518.0,397.34
2016,8,18,9,15,163.0,292.0,2.3,26.0,395.5,481.43,366.65
2016,8,18,9,30,99.0,316.0,2.3,26.0,385.0,423.94,321.73
2016,8,18,9,45,115.5,341.0,2.3,26.0,426.0,481.74,363.33
2016,8,18,10,0,132.0,366.0,2.3,26.0,467.0,520.32,390.1
2016,8,18,10,15,153.0,386.5,2.25,26.0,509.5,557.22,415.49
2016,8,18,10,30,174.0,407.0,2.2,26.0,552.0,592.79,439.63
2016,8,18,10,45,188.0,422.5,2.15,26.5,584.0,614.65,452.97
2016,8,18,11,0,202.0,438.0,2.1,27.0,616.0,634.96,465.18
2016,8,18,11,15,208.0,449.5,2.05,27.0,636.5,641.91,468.96
2016,8,18,11,30,214.0,461.0,2.0,27.0,657.0,647.38,471.85
2016,8,18,11,45,239.0,464.0,1.95,27.0,686.5,660.3,480.41
2016,8,18,12,0,264.0,467.0,1.9,27.0,716.0,677.88,491.88
2016,8,18,12,15,243.5,474.5,1.85,27.0,705.5,644.56,468.06
2016,8,18,12,30,223.0,482.0,1.8,27.0,695.0,618.33,449.32
2016,8,18,12,45,170.5,479.5,1.8,27.0,642.0,559.16,407.58
2016,8,18,13,0,118.0,477.0,1.8,27.0,589.0,503.64,368.18
2016,8,18,13,15,205.0,464.0,1.75,27.0,656.0,540.12,395.14
2016,8,18,13,30,292.0,451.0,1.7,27.0,723.0,565.14,412.75
2016,8,18,13,45,178.5,434.0,1.7,27.0,599.5,466.83,342.37
2016,8,18,14,0,65.0,417.0,1.7,27.0,476.0,381.7,281.2
2016,8,18,14,15,165.0,412.5,1.7,27.0,555.0,412.22,303.62
2016,8,18,14,30,265.0,408.0,1.7,27.0,634.0,429.31,314.41
2016,8,18,14,45,281.0,386.0,1.75,27.0,617.0,398.19,290.52
2016,8,18,15,0,297.0,364.0,1.8,27.0,600.0,365.68,265.21
2016,8,18,15,15,544.0,237.5,1.85,27.0,641.0,315.65,219.79
2016,8,18,15,30,791.0,111.0,1.9,27.0,682.0,247.28,156.37
2016,8,18,15,45,408.0,175.5,1.95,27.0,469.0,180.03,118.29
2016,8,18,16,0,25.0,240.0,2.0,27.0,256.0,198.71,149.36
2016,8,18,16,15,112.5,240.0,2.0,26.5,303.0,173.8,129.51
2016,8,18,16,30,200.0,240.0,2.0,26.0,350.0,167.79,133.87
2016,8,18,16,45,100.0,144.0,2.05,26.0,199.0,109.46,86.39
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,42.37,30.45
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,36.6,25.75
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,30.84,20.95
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,25.09,16.03
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,19.35,11.03
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,14.06,6.38
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,8.77,1.7
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.82,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.91,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,44.85,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,133.64,93.11
2016,8,19,6,45,204.5,50.5,2.4,24.5,86.0,239.39,187.93
2016,8,19,7,0,309.0,67.0,2.6,25.0,129.0,341.52,273.16
2016,8,19,7,15,380.5,79.0,2.8,25.0,179.5,420.46,337.98
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,504.25,404.2
2016,8,19,7,45,267.0,129.0,3.2,25.5,215.5,393.91,314.92
2016,8,19,8,0,82.0,167.0,3.4,26.0,201.0,254.14,200.39
2016,8,19,8,15,199.0,184.5,3.5,26.0,282.0,393.12,311.05
2016,8,19,8,30,316.0,202.0,3.6,26.0,363.0,539.75,422.35
2016,8,19,8,45,519.0,158.5,3.7,26.5,457.0,699.79,541.08
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,857.4,648.62
2016,8,19,9,15,492.5,213.0,3.8,27.0,521.5,747.38,566.98
2016,8,19,9,30,263.0,311.0,3.8,27.0,492.0,615.9,465.96
2016,8,19,9,45,206.0,339.0,3.8,27.5,486.5,568.85,429.18
2016,8,19,10,0,149.0,367.0,3.8,28.0,481.0,538.18,403.49
2016,8,19,10,15,159.0,387.0,3.75,28.0,514.0,563.54,420.88
2016,8,19,10,30,169.0,407.0,3.7,28.0,547.0,587.65,437.02
2016,8,19,10,45,506.5,264.5,3.7,28.5,705.5,790.63,586.58
2016,8,19,11,0,844.0,122.0,3.7,29.0,864.0,945.28,690.0
2016,8,19,11,15,520.5,292.5,3.65,29.0,753.5,805.02,590.53
2016,8,19,11,30,197.0,463.0,3.6,29.0,643.0,633.17,463.22
2016,8,19,11,45,194.5,471.0,3.6,29.5,651.5,626.36,457.87
2016,8,19,12,0,192.0,479.0,3.6,30.0,660.0,618.55,451.04
2016,8,19,12,15,229.5,475.5,3.55,30.0,693.5,633.06,461.52
2016,8,19,12,30,267.0,472.0,3.5,30.0,727.0,647.55,471.66
2016,8,19,12,45,275.0,468.5,3.45,30.0,730.0,630.95,459.81
2016,8,19,13,0,283.0,465.0,3.4,30.0,733.0,613.17,447.22
2016,8,19,13,15,259.0,464.5,3.35,30.0,708.0,574.68,419.63
2016,8,19,13,30,235.0,464.0,3.3,30.0,683.0,541.75,395.83
2016,8,19,13,45,170.5,452.5,3.25,30.0,609.5,475.62,348.21
2016,8,19,14,0,106.0,441.0,3.2,30.0,536.0,422.08,309.45
2016,8,19,14,15,182.5,425.0,3.1,29.5,582.5,429.25,315.16
2016,8,19,14,30,259.0,409.0,3.0,29.0,629.0,426.4,312.38
2016,8,19,14,45,233.0,395.0,2.95,29.0,587.0,393.88,287.78
2016,8,19,15,0,207.0,381.0,2.9,29.0,545.0,355.89,259.41
2016,8,19,15,15,469.0,261.0,2.7,29.0,606.5,309.63,216.56
2016,8,19,15,30,731.0,141.0,2.5,29.0,668.0,253.98,162.51
2016,8,19,15,45,604.5,181.0,2.4,29.0,597.0,209.62,131.84
2016,8,19,16,0,478.0,221.0,2.3,29.0,526.0,186.53,121.82
2016,8,19,16,15,565.0,171.5,2.15,28.5,503.0,125.56,83.11
2016,8,19,16,30,652.0,122.0,2.0,28.0,480.0,76.37,58.17
2016,8,19,16,45,627.5,114.0,1.9,28.0,428.5,73.89,56.39
2016,8,19,17,0,603.0,106.0,1.8,28.0,377.0,71.14,54.31
2016,8,19,17,15,560.0,98.5,1.7,27.5,324.0,68.37,52.31
2016,8,19,17,30,517.0,91.0,1.6,27.0,271.0,65.42,50.08
2016,8,19,17,45,461.5,80.5,1.55,27.0,219.5,59.73,45.3
2016,8,19,18,0,406.0,70.0,1.5,27.0,168.0,52.23,38.82
2016,8,19,18,15,316.5,57.0,1.55,26.5,121.0,43.25,30.93
2016,8,19,18,30,227.0,44.0,1.6,26.0,74.0,33.97,22.45
2016,8,19,18,45,121.5,26.5,1.7,26.0,41.5,20.76,7.74
2016,8,19,19,0,16.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,8.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,12.74,4.63
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,19.35,10.27
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,27.3,16.98
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,35.26,23.61
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,39.25,26.79
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,43.25,29.91
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,67.23,49.29
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,92.58,69.48
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,87.34,64.87
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,82.47,60.63
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,96.92,71.88
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,111.35,83.01
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,150.1,113.19
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,188.98,143.03
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,201.7,152.44
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,214.3,161.77
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,206.88,155.51
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,199.63,149.5
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,215.18,161.12
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,230.46,172.44
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,249.53,186.58
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,268.19,200.33
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,331.82,247.27
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,386.74,286.9
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,301.75,224.51
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,219.28,163.29
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,170.69,126.71
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,122.86,90.2
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,124.67,91.72
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,126.4,93.14
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,122.59,90.27
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,118.91,87.55
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,96.87,70.61
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,74.61,53.38
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,150.73,112.61
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,218.88,164.6
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,154.59,115.86
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,89.19,65.62
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,127.91,96.27
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,162.42,129.79
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,143.09,114.25
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,129.3,103.31
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,112.69,89.88
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,95.92,76.1
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,79.12,62.03
