Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,64.52,49.52
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,52.76,39.2
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,38.49,26.34
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,19.86,6.23
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,10.54,1.95
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,21.13,11.57
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,31.74,20.72
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,44.14,31.27
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,56.94,42.0
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,45.01,31.94
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,33.51,22.25
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,58.34,42.63
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,83.83,63.24
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,117.03,89.64
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,150.5,115.73
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,223.52,172.9
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,315.26,242.44
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,369.0,281.71
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,421.89,319.58
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,400.07,301.51
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,378.71,284.22
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,354.31,264.66
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,317.7,236.36
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,357.53,264.5
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,383.23,281.42
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,443.69,322.53
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,500.96,359.34
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,512.51,369.17
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,526.05,380.64
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,530.29,385.63
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,532.52,388.94
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,538.32,394.17
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,540.36,396.42
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,446.09,329.49
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,367.08,272.68
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,330.42,246.42
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,295.75,221.2
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,292.24,218.81
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,287.26,215.05
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,266.62,199.99
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,246.19,185.05
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,223.38,168.12
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,201.16,151.92
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,178.93,136.26
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,161.72,129.69
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,144.83,116.26
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,134.09,107.79
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,116.83,93.91
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,99.4,79.62
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,82.15,65.01
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,64.76,49.98
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,46.88,34.34
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,28.76,18.26
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,14.53,2.03
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.45,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.88,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.75,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,3.95,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,5.27,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,16.28,7.84
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,27.32,16.86
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,58.34,42.0
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,90.66,67.68
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,78.84,57.84
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,68.19,49.05
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,223.39,171.62
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,381.54,290.82
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,414.82,313.71
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,447.4,336.25
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,595.17,445.22
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,739.63,547.18
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,748.43,551.54
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,755.16,555.42
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,657.52,484.12
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,551.44,406.32
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,681.7,501.45
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,798.16,582.48
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,705.37,515.45
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,620.15,453.9
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,562.4,412.61
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,508.26,373.4
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,596.6,442.95
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,653.49,486.28
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,607.15,450.73
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,559.47,413.85
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,509.05,373.98
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,457.93,332.46
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,405.36,288.8
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,352.77,244.2
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,291.3,192.69
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,237.41,147.45
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,184.86,106.3
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,134.66,73.26
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,84.48,52.64
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,64.19,48.17
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,64.42,48.57
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,64.69,48.99
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,62.32,47.27
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,59.82,45.38
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,55.44,41.68
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,50.91,37.66
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,40.82,28.76
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,31.82,20.37
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,16.09,1.2
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,48.58,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,138.39,90.91
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,247.7,194.44
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,350.6,281.34
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,431.26,348.42
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,516.98,416.67
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,594.77,475.03
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,668.19,528.16
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,721.95,566.07
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,775.04,602.84
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,821.11,632.74
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,860.58,657.58
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,890.6,674.98
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,917.91,690.42
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,940.43,702.53
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,959.89,712.57
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,957.51,709.42
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,962.17,711.34
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,961.63,708.76
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,957.6,704.02
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,945.44,694.8
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,929.85,683.46
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,909.1,667.73
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,885.14,649.99
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,855.92,630.12
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,823.88,608.34
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,787.6,583.61
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,748.95,557.1
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,706.7,525.84
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,662.55,492.63
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,615.18,456.54
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,566.46,418.57
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,514.86,377.39
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,462.52,334.6
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,408.84,289.91
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,349.34,240.22
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,293.66,193.34
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,238.91,147.84
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,185.65,106.4
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,134.7,73.41
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,84.06,53.89
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,66.41,49.82
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,66.05,49.74
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,65.67,49.61
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,63.32,47.93
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,60.86,46.07
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,56.52,42.49
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,50.38,37.19
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,41.27,29.09
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,31.87,20.28
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,77.36,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,210.24,137.98
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,318.39,251.11
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,432.57,347.49
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,512.07,411.53
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,595.29,475.15
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,663.25,524.67
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,728.75,570.58
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,778.59,604.32
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,827.24,636.5
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,867.52,661.16
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,896.27,677.52
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,923.07,692.26
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,946.99,704.97
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,963.66,712.82
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,977.03,718.58
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,983.0,721.01
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,985.39,721.29
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,981.72,716.32
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,974.39,709.16
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,961.01,699.37
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,944.08,687.42
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,919.6,669.49
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,891.98,649.65
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,861.39,628.98
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,827.97,606.42
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,790.08,580.99
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,749.92,553.89
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,706.76,522.55
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,661.68,489.07
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,499.18,368.52
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,382.95,281.08
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,376.57,276.66
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,368.3,270.31
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,364.44,261.97
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,351.22,240.55
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,289.23,189.19
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,234.79,144.19
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,181.26,102.88
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,129.92,70.23
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,78.78,59.69
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,64.0,47.83
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,63.2,47.37
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,62.33,46.83
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,59.8,44.97
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,57.15,42.93
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,53.01,39.51
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,48.76,35.79
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,38.69,26.89
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,29.6,18.29
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,74.18,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,202.41,128.85
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,304.23,238.2
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,410.4,327.13
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,491.62,392.83
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,576.54,457.76
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,641.5,504.25
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,707.28,549.54
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,758.73,583.7
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,804.38,613.07
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,845.44,637.51
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,884.45,660.12
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,912.41,674.62
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,937.53,687.17
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,946.05,688.89
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,961.72,695.48
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,968.28,697.61
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,971.37,697.75
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,968.35,692.82
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,961.79,685.87
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,948.89,676.47
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,932.52,665.08
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,910.87,651.01
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,885.98,634.97
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,855.49,615.36
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,822.21,593.91
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,785.09,568.73
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,745.58,541.91
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,702.15,511.43
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,656.86,478.95
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,608.91,443.77
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,559.55,406.58
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,469.25,339.63
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,416.11,301.16
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,384.12,277.56
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,346.42,249.72
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,300.23,217.09
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,260.34,189.61
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,239.01,171.58
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,210.89,150.43
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,176.07,138.81
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,160.85,127.34
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,127.34,100.5
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,94.05,73.42
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,75.42,58.27
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,54.94,41.24
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,50.31,37.31
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,45.49,33.01
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,37.26,25.66
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,27.31,16.27
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,43.7,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,122.51,73.71
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,233.67,181.54
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,333.83,264.74
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,413.19,328.73
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,497.48,393.48
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,570.66,445.82
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,639.98,493.18
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,518.58,400.66
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,393.37,302.86
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,621.5,471.98
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,833.74,611.07
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,865.01,623.56
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,893.76,636.43
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,907.23,639.54
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,923.94,644.83
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,874.36,613.23
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,807.88,568.04
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,765.61,541.09
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,736.65,521.61
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,756.94,536.85
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,783.49,555.22
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,739.5,524.7
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,704.5,500.32
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,696.03,496.39
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,685.1,490.36
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,664.7,477.47
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,642.63,463.21
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,612.84,443.05
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,582.61,422.17
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,522.53,379.5
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,473.07,344.16
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,467.66,340.14
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,444.61,319.11
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,390.86,275.33
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,336.97,230.49
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,283.12,185.76
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,230.33,142.56
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,192.09,120.73
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,189.79,130.98
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,151.74,119.92
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,143.4,113.84
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,132.12,105.01
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,120.26,95.59
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,106.03,84.22
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,91.1,72.01
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,76.09,59.31
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,60.45,45.76
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,45.86,32.91
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,28.86,17.36
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,51.63,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,151.46,88.62
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,250.51,194.31
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,351.35,278.12
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,429.58,341.04
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,519.48,409.06
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,585.48,455.17
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,652.44,499.97
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,706.17,531.98
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,759.25,561.95
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,801.35,583.26
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,841.71,602.68
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,871.67,620.91
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,893.68,634.4
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,911.78,644.41
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,926.69,652.58
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,935.62,658.46
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,941.15,662.43
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,938.43,660.96
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,932.26,657.4
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,832.0,591.85
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,720.13,513.92
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,804.14,577.13
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,862.52,618.0
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,726.71,523.81
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,591.1,426.07
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,611.54,442.49
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,623.82,451.9
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,639.58,466.69
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,638.94,468.46
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,557.59,407.54
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,500.1,364.29
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,479.31,348.51
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,441.15,316.63
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,388.6,273.8
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,336.88,230.82
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,284.08,186.74
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,225.47,139.32
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,174.18,101.06
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,125.59,71.94
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,80.06,60.99
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,79.54,60.98
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,77.76,59.73
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,75.8,58.33
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,72.0,55.44
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,66.61,51.12
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,59.07,44.79
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,51.21,37.93
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,39.46,27.5
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,27.28,15.84
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,47.63,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,141.39,79.31
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,240.09,187.79
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,338.55,271.64
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,417.08,336.23
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,500.52,401.51
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,573.9,455.49
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,642.87,504.04
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,696.62,540.22
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,749.73,575.07
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,794.1,603.06
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,836.86,629.54
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,866.62,647.82
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,888.13,660.59
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,910.27,673.26
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,929.35,683.9
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,937.22,687.91
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,941.69,689.92
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,940.41,688.31
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,925.9,678.14
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,914.14,669.72
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,899.07,659.2
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,876.08,642.52
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,858.05,629.3
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,742.11,545.83
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,627.83,460.03
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,687.57,508.49
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,721.84,536.7
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,611.6,452.94
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,521.86,384.2
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,541.44,401.18
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,539.28,399.01
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,488.05,358.03
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,436.43,315.86
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,384.5,272.75
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,334.49,230.56
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,253.13,176.22
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,239.71,178.53
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,227.7,168.39
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,200.28,147.84
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,123.33,96.97
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,75.03,57.5
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,72.32,55.49
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,69.34,53.2
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,66.01,50.66
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,62.5,47.87
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,54.88,41.33
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.61,34.86
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,36.89,25.28
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,25.78,14.32
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,46.83,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,138.21,73.36
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,241.7,189.45
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,345.22,278.27
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,261.32,211.5
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,151.05,119.33
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,184.34,146.28
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,217.5,172.28
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,377.05,301.16
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,545.58,431.09
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,517.74,404.72
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,466.28,361.93
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,493.25,381.22
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,519.44,399.52
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,472.38,360.85
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,406.75,308.78
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,527.0,398.98
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,627.8,472.27
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,384.93,292.27
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,136.53,100.77
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,431.82,328.09
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,712.07,529.13
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,803.16,597.35
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,859.28,636.38
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,517.58,393.28
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,178.87,132.17
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,411.72,309.64
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,615.08,456.16
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,575.38,426.15
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,537.34,398.13
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,432.84,321.47
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,342.11,254.46
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,398.22,296.07
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,434.53,316.62
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,381.14,271.0
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,328.09,225.22
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,238.42,164.69
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,226.7,169.62
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,171.34,112.75
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,106.25,56.97
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,36.81,25.3
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,26.47,16.76
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,33.69,22.97
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,54.58,40.78
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,52.03,38.82
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,49.35,36.69
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,44.86,32.86
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,40.2,28.69
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,31.7,20.99
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,22.84,11.72
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,12.73,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,51.82,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,147.51,73.52
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,250.73,196.08
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,353.24,284.11
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,288.86,233.64
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,213.13,170.67
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,437.5,353.09
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,657.1,517.9
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,618.32,486.14
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,559.42,438.6
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,521.96,406.0
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,460.22,355.45
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,689.24,528.58
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,891.86,667.17
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,843.43,630.26
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,774.33,576.47
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,720.37,536.15
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,680.57,505.03
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,659.62,488.71
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,624.22,462.42
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,580.25,429.67
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,537.1,397.42
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,621.02,458.85
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,705.09,517.93
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,708.12,520.17
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,710.07,521.88
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,511.48,379.26
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,331.61,245.54
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,421.08,312.49
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,498.9,368.41
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,473.37,349.39
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,447.79,330.51
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,417.35,308.39
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,387.51,286.42
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,330.93,244.94
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,290.66,216.05
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,274.78,203.54
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,257.0,189.52
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,229.56,169.42
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,202.75,150.89
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,138.27,109.15
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,92.17,71.77
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,95.99,75.27
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,99.21,78.22
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,94.3,74.47
