Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,83.06,65.24
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,69.61,53.75
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,55.67,41.56
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,40.13,27.84
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,24.12,12.1
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,14.34,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,35.2,11.69
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,124.16,94.2
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,214.75,170.71
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,285.26,230.12
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,361.05,291.78
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,378.76,303.54
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,392.49,311.6
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,446.43,351.31
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,500.51,389.85
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,470.57,364.01
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,454.44,348.54
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,575.53,437.33
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,680.13,510.82
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,811.74,603.07
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,913.67,668.4
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,922.73,672.12
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,928.4,674.56
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,820.29,599.34
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,696.7,508.75
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,807.87,591.63
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,895.8,651.7
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,604.59,448.17
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,299.93,220.5
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,569.32,424.43
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,783.77,575.49
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,702.54,513.72
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,629.05,458.9
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,633.29,464.97
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,624.14,459.71
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,577.59,424.53
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,530.19,388.04
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,479.83,348.34
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,429.3,307.51
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,367.05,261.27
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,334.84,240.21
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,285.17,194.6
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,215.81,132.06
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,164.04,94.67
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,114.48,67.35
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,81.74,62.22
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,81.25,62.22
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,78.38,60.07
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,75.25,57.68
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,70.63,54.11
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,65.54,50.0
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,57.18,42.94
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,48.46,35.31
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,35.82,24.06
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,22.7,10.31
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,41.43,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,123.19,49.44
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,225.03,173.84
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,321.72,256.9
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,400.98,322.16
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,485.12,387.97
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,551.15,436.57
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,626.73,489.78
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,681.82,526.35
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,736.28,561.46
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,779.82,587.26
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,821.66,611.38
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,852.9,630.07
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,881.59,647.05
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,902.02,657.25
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,913.75,661.88
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,830.66,604.01
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,727.89,529.27
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,656.95,477.55
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,572.65,416.0
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,638.59,463.36
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,710.76,512.81
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,790.74,571.87
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,847.28,612.2
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,817.88,592.23
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,785.85,571.17
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,749.13,546.15
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,710.36,519.05
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,667.8,488.57
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,623.69,456.33
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,561.13,409.0
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,512.01,371.53
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,473.57,341.97
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,426.25,303.22
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,373.75,261.9
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,336.98,233.0
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,288.23,196.97
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,257.81,176.58
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,172.51,120.96
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,137.23,102.07
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,118.96,92.64
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,100.94,78.41
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,88.94,68.81
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,76.82,58.99
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,64.58,49.03
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,52.12,38.69
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,40.15,28.54
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,28.19,18.23
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,18.04,9.3
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.9,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,4.09,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.82,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.5,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,11.42,3.43
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,19.35,10.23
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,28.63,18.06
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,37.92,25.79
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,43.23,30.1
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,48.56,34.31
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,44.58,30.93
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,40.61,27.57
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,252.78,198.85
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,463.67,357.04
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,484.4,368.24
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,503.75,379.37
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,345.0,260.67
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,167.81,124.87
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,297.96,223.49
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,418.18,309.8
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,552.56,404.59
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,680.35,490.05
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,681.2,488.66
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,680.28,487.35
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,694.17,496.13
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,704.81,502.47
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,741.53,530.03
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,762.37,546.42
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,681.51,488.87
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,608.55,436.81
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,573.86,413.22
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,539.63,389.33
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,483.84,350.02
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,430.49,312.36
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,435.49,314.94
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,424.19,301.96
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,372.1,260.05
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,318.14,215.76
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,260.75,179.25
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,247.25,179.71
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,220.17,159.65
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,191.62,140.68
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,164.32,129.76
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,140.16,110.88
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,103.69,81.3
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,83.59,64.9
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,77.24,59.9
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,70.56,54.45
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,60.87,46.1
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,50.75,37.12
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,36.84,24.7
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,21.03,7.12
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,32.25,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,90.14,24.31
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,205.81,158.38
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,302.49,241.72
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,382.68,308.08
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,467.78,375.2
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,536.9,426.54
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,615.54,481.8
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,571.94,445.77
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,508.26,394.89
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,521.97,401.86
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,532.73,406.12
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,537.99,407.16
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,559.65,419.56
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,546.85,406.86
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,532.31,393.35
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,584.9,430.2
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,651.47,475.21
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,552.14,402.97
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,456.22,333.0
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,474.58,346.13
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,491.75,357.72
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,598.96,434.36
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,694.87,500.42
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,686.16,494.37
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,674.82,487.25
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,649.49,468.96
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,623.16,449.92
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,574.57,415.5
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,529.56,383.44
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,534.11,388.05
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,518.18,375.59
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,468.11,336.74
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,418.15,297.08
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,366.53,255.3
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,315.16,212.98
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,263.83,171.43
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,214.23,132.75
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,164.01,97.69
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,115.98,73.28
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,92.87,71.46
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,91.43,70.71
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,88.31,68.4
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,84.39,65.38
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,78.05,60.37
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,71.39,54.93
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,61.31,46.36
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,52.14,38.23
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,36.03,23.9
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.46,4.67
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,24.13,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,70.24,12.37
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,168.35,127.91
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,258.69,205.23
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,351.14,280.76
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,434.73,347.04
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,503.61,399.68
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,574.59,452.08
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,630.53,491.41
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,686.57,529.46
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,738.94,563.96
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,783.32,592.29
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,816.42,612.93
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,847.06,631.83
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,759.51,565.5
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,657.94,488.42
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,788.11,583.17
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,906.72,663.86
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,906.58,660.48
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,903.08,656.0
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,892.12,648.11
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,877.88,638.25
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,854.8,621.41
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,834.02,606.28
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,641.04,469.03
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,450.95,328.65
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,435.3,318.15
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,419.94,307.12
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,532.56,392.74
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,614.2,451.54
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,567.42,415.73
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,519.49,378.77
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,418.65,304.3
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,359.41,262.63
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,344.96,245.91
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,309.82,208.83
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,241.03,165.12
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,232.38,171.32
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,183.88,124.32
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,107.64,67.82
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,87.64,67.2
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,86.66,66.8
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,83.17,64.16
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,78.54,60.52
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,72.68,55.88
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,66.54,50.84
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,57.04,42.74
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,47.16,34.01
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,32.88,21.2
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,18.67,2.25
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,47.76,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,133.1,17.18
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,255.26,196.62
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,371.4,297.31
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,454.58,366.52
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,542.1,434.95
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,610.75,486.11
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,680.93,536.4
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,579.65,457.41
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,435.2,341.95
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,511.61,398.54
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,570.78,440.5
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,754.84,576.27
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,901.63,673.88
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,757.69,569.23
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,561.87,420.67
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,537.38,401.79
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,512.16,381.68
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,584.87,434.02
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,667.78,491.54
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,559.47,412.53
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,456.86,336.93
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,608.3,449.25
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,734.6,539.32
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,769.1,567.32
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,781.55,578.28
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,711.23,524.49
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,642.84,471.07
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,635.61,469.75
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,613.65,456.0
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,549.16,405.59
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,500.46,367.36
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,430.87,315.63
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,377.85,277.07
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,292.56,215.31
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,236.02,175.41
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,226.84,168.56
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,224.45,166.73
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,203.25,151.24
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,182.09,136.66
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,157.93,125.09
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,146.93,116.81
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,131.11,104.21
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,109.37,86.52
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,80.02,62.3
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,53.62,40.12
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,47.62,34.86
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.82,27.82
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,28.74,17.69
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,17.33,0.0
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,9.55,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,22.71,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,135.26,101.22
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,222.14,176.58
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,288.67,232.77
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,376.14,303.06
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,198.98,160.69
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,4.39,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,265.51,213.32
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,529.8,415.9
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,412.8,321.63
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,289.3,222.09
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,614.01,474.56
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,896.31,672.3
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,915.21,680.35
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,921.73,681.94
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,751.23,561.05
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,535.83,398.81
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,751.92,560.93
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,921.14,675.43
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,907.5,664.46
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,890.43,652.56
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,867.35,635.7
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,841.12,616.85
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,736.45,541.4
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,628.18,459.28
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,504.54,370.63
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,393.59,289.27
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,519.94,386.81
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,610.81,452.97
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,562.3,414.93
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,512.68,375.67
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,435.22,317.21
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,393.34,287.2
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,356.36,253.76
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,298.96,201.11
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,246.44,157.58
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,195.58,117.71
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,144.67,83.41
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,96.07,61.88
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,82.68,63.18
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,82.16,63.14
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,79.95,61.53
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,76.74,59.06
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,71.12,54.6
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,65.26,49.76
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,56.78,42.46
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,49.14,35.53
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,33.27,21.15
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,17.5,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,26.5,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,76.5,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,197.7,149.06
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,298.34,236.7
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,382.62,307.62
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,472.9,380.6
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,547.84,437.72
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,619.91,490.24
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,581.46,457.73
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,523.47,409.94
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,672.47,521.68
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,818.51,622.47
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,848.7,640.58
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,876.31,657.55
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,744.61,560.41
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,579.42,434.76
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,767.37,575.03
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,920.75,680.27
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,918.22,675.13
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,912.18,668.89
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,899.5,659.49
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,883.42,648.01
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,759.78,558.29
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,633.19,462.44
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,647.38,473.78
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,657.11,481.08
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,688.16,507.05
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,696.43,515.83
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,653.08,483.35
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,608.01,449.2
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,560.03,412.22
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,511.03,373.51
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,459.66,331.99
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,402.7,285.37
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,349.33,240.72
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,297.6,197.11
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,244.09,152.76
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,191.97,112.2
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,133.24,73.06
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,84.1,53.68
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,73.29,55.2
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,72.62,54.99
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,71.76,54.48
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,70.92,53.96
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,66.73,50.68
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,60.46,45.5
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,52.17,38.38
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,43.59,30.71
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,31.42,19.35
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,18.52,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,30.49,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,152.88,114.24
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,250.57,199.32
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,349.26,281.32
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,441.64,355.73
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,523.08,419.12
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,615.17,487.14
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,673.46,527.25
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,731.2,565.89
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,783.85,599.87
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,835.16,632.18
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,865.52,650.8
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,887.72,663.89
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,910.41,676.06
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,929.9,686.06
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,937.22,689.41
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,941.0,690.64
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,929.91,681.09
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,925.15,676.03
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,911.54,666.3
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,894.51,654.48
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,871.57,637.54
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,845.52,618.67
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,815.23,598.27
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,782.17,575.98
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,743.98,548.51
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,703.59,518.26
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,659.66,485.89
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,613.99,451.54
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,565.11,414.01
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,515.27,374.78
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,458.67,329.63
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,404.76,285.27
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,350.1,239.6
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,296.08,194.07
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,240.94,148.91
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,187.23,107.65
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,134.87,74.26
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,77.51,58.32
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,69.67,52.25
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,68.78,51.83
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,67.7,51.24
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,66.62,50.61
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,62.6,47.44
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,58.43,43.98
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,49.34,36.14
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,41.41,28.97
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,28.03,16.48
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,14.68,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.89,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,122.33,89.93
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,224.25,177.48
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,306.63,246.91
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,395.31,319.0
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,490.84,393.62
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,575.84,457.86
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,633.85,498.86
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,692.11,538.55
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,753.2,579.18
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,805.91,612.91
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,837.95,632.96
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,867.45,651.27
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,892.21,664.97
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,908.64,673.05
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,916.73,677.0
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,921.37,678.85
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,921.75,676.68
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,918.49,672.27
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,904.89,662.26
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,879.78,644.77
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,862.25,631.48
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,840.97,615.77
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,810.52,595.2
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,777.26,572.74
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,739.39,545.53
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,699.17,515.19
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,654.87,482.34
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,608.81,447.51
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,559.58,409.68
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,509.14,369.92
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,456.62,327.47
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,403.54,283.52
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,348.67,237.57
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,287.31,186.58
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,231.87,141.12
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,177.7,99.68
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,124.23,66.09
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,73.13,54.76
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,68.41,51.23
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,60.84,45.26
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,59.37,44.3
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,57.83,43.25
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,54.17,40.34
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,50.37,37.17
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,44.16,31.74
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,37.76,25.87
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,24.61,13.48
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,14.55,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
