Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,7.73,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,64.91,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,193.19,143.23
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,299.02,234.59
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,161.82,129.01
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,7.02,0.17
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,9.23,2.02
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,11.43,3.82
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,8.8,1.61
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.16,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,138.42,106.81
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,285.97,220.29
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,273.32,209.07
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,245.62,187.18
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,261.09,198.3
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,276.43,209.11
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,470.78,355.24
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,645.35,479.42
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,783.01,579.88
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,899.91,659.78
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,887.07,650.31
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,870.88,639.82
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,845.89,622.26
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,825.7,608.0
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,795.35,587.77
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,762.3,565.68
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,710.9,526.2
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,659.47,486.32
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,634.08,470.6
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,597.25,444.87
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,548.61,406.28
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,498.76,365.89
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,429.44,312.64
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,393.04,285.76
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,343.46,241.75
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,279.68,182.83
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,237.12,153.82
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,219.93,148.48
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,150.54,94.48
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,69.7,52.62
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,79.21,60.92
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,97.34,76.42
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,79.98,62.13
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,60.15,45.59
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,56.23,42.45
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,52.15,39.0
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,45.6,33.14
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,36.97,25.26
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,24.22,12.86
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,87.24,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,208.47,157.47
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,316.99,255.71
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,400.75,326.69
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,496.24,402.87
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,565.27,453.35
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,635.49,501.9
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,690.55,538.02
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,744.98,572.2
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,786.23,595.21
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,825.56,616.2
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,855.65,633.42
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,878.0,645.46
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,896.53,654.36
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,911.8,661.23
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,919.26,663.19
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,923.23,663.15
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,920.3,658.91
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,913.8,652.65
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,900.01,643.25
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,882.79,631.86
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,859.2,615.8
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,839.42,602.32
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,808.46,582.27
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,774.61,560.37
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,736.37,535.45
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,695.63,507.05
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,650.9,474.82
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,604.3,440.45
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,554.43,402.21
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,503.12,361.83
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,450.07,320.19
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,396.37,276.67
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,341.18,230.77
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,287.0,185.41
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,223.54,133.96
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,168.6,92.49
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,113.79,59.5
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,64.46,47.86
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,63.46,47.36
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,62.4,46.77
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,54.57,40.39
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,52.39,38.7
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,48.83,35.92
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,45.13,32.87
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,39.08,27.53
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,32.82,21.75
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,22.02,10.72
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,83.16,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,233.58,173.03
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,350.18,275.49
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,436.58,345.95
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,527.5,415.35
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,592.93,462.11
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,659.32,507.51
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,712.33,542.83
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,764.59,576.8
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,804.35,600.39
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,837.45,619.2
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,865.87,635.68
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,891.43,650.26
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,776.85,570.14
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,639.77,469.41
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,800.2,584.51
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,921.71,662.14
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,833.95,600.82
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,713.55,514.3
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,715.29,516.35
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,714.82,515.91
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,683.43,492.5
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,651.97,469.29
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,517.17,375.03
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,394.04,286.7
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,562.3,413.29
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,687.06,501.79
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,568.05,413.37
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,472.42,342.66
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,495.84,360.72
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,497.34,358.78
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,424.05,303.87
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,383.87,275.38
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,340.07,236.12
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,279.6,180.47
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,224.84,136.45
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,171.61,97.09
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,113.02,61.7
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,70.71,53.03
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,69.87,52.69
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,68.95,52.24
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,67.11,50.9
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,65.21,49.46
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,60.27,45.48
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,55.12,41.12
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,45.5,32.76
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,37.05,25.05
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,23.11,10.79
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,49.38,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,196.34,143.29
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,304.84,239.34
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,389.28,309.2
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,484.88,384.28
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,510.67,403.42
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,539.12,423.5
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,501.62,391.63
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,475.31,367.72
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,407.36,313.51
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,334.73,255.44
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,455.95,346.0
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,578.18,432.27
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,530.09,393.83
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,497.61,367.46
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,519.69,381.81
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,540.51,394.73
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,458.19,334.67
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,392.88,286.49
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,473.41,344.22
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,559.83,403.25
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,514.59,369.8
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,464.39,333.97
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,470.5,338.73
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,475.24,342.13
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,467.15,336.61
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,458.01,330.41
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,456.56,329.93
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,452.61,327.39
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,451.94,326.98
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,439.73,317.68
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,421.38,301.21
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,385.06,267.26
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,325.28,218.62
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,272.86,175.29
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,218.99,131.88
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,166.66,93.49
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,108.34,59.15
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,69.58,51.9
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,68.33,51.21
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,66.97,50.4
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,65.4,49.39
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,63.81,48.3
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,59.23,44.6
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,53.0,39.32
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,44.4,31.8
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,35.53,23.7
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,21.93,9.07
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,47.18,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,191.16,138.11
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,296.86,233.63
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,379.68,302.4
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,473.71,376.19
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,545.0,428.94
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,617.72,480.2
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,672.0,516.67
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,725.67,551.77
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,623.73,475.66
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,483.68,368.92
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,485.04,368.69
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,484.35,366.21
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,700.57,525.84
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,886.45,651.15
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,893.64,653.32
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,897.41,654.95
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,894.14,651.19
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,887.39,645.33
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,874.24,636.36
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,857.75,625.32
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,756.09,552.2
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,651.27,473.82
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,711.37,521.33
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,747.3,550.08
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,708.8,521.15
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,668.28,490.84
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,624.23,459.28
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,578.63,425.69
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,529.83,388.01
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,480.1,348.6
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,428.42,306.73
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,376.55,263.69
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,322.95,218.76
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,269.85,174.16
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,216.87,131.53
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,158.43,88.69
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,134.58,86.02
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,145.09,113.86
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,103.63,80.56
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,66.5,50.23
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,62.72,47.28
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,58.68,44.01
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,54.24,40.4
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,49.63,36.46
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,41.2,29.06
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,32.37,21.01
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,15.66,3.99
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,24.77,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,127.19,89.43
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,203.68,159.49
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,280.91,223.83
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,361.95,288.4
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,428.94,339.17
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,514.27,400.53
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,571.13,439.51
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,628.21,477.47
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,675.47,506.49
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,721.78,534.03
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,755.23,555.51
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,786.69,575.66
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,814.39,592.34
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,833.41,603.44
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,844.88,610.52
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,853.18,615.67
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,852.29,614.09
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,848.23,610.51
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,837.65,603.2
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,824.01,593.94
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,726.47,523.82
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,630.93,454.5
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,684.64,495.45
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,721.39,522.91
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,648.62,469.91
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,583.19,422.29
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,581.55,422.41
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,566.95,411.86
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,448.57,325.99
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,361.94,263.77
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,384.74,277.71
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,387.2,272.68
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,334.67,229.8
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,279.58,184.51
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,230.6,146.52
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,183.92,113.65
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,137.41,87.98
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,106.84,82.38
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,103.11,79.83
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,99.13,77.01
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,91.42,70.9
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,83.27,64.31
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,74.17,56.88
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,64.64,48.83
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,51.8,37.69
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,36.43,24.08
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,18.73,4.38
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,46.4,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,189.83,134.13
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,296.06,232.07
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,379.08,300.02
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,473.55,371.93
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,544.23,420.12
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,616.3,465.53
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,670.8,500.94
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,724.68,535.13
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,765.25,559.77
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,803.9,582.94
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,833.22,598.24
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,854.79,608.58
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,873.18,617.0
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,888.36,623.49
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,773.1,547.13
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,640.31,454.8
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,774.05,547.85
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,887.26,617.5
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,733.81,515.18
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,564.96,398.56
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,708.17,501.2
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,808.84,567.12
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,778.43,547.34
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,745.27,527.17
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,639.09,453.14
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,541.7,384.27
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,571.82,408.64
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,577.15,412.71
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,528.74,376.55
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,479.09,338.68
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,426.81,297.86
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,368.46,251.43
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,313.98,206.91
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,260.49,163.07
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,206.01,120.1
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,153.05,82.93
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,100.56,56.18
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,63.93,46.89
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,63.05,46.49
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,62.1,45.99
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,59.53,44.02
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,56.83,41.89
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,52.27,38.29
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,47.54,34.34
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,39.42,27.22
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,30.95,19.41
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,14.93,0.68
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,61.92,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,208.64,146.33
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,323.14,254.36
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,409.05,325.91
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,499.76,396.42
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,566.26,443.54
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,633.91,488.53
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,687.21,520.88
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,739.84,550.65
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,778.37,567.92
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,814.81,582.5
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,838.54,594.82
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,864.27,608.52
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,879.92,615.94
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,892.22,621.54
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,898.12,625.54
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,900.54,627.61
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,896.18,624.37
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,888.28,619.08
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,874.13,610.52
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,856.6,599.97
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,832.67,585.45
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,805.72,569.04
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,774.79,549.46
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,741.16,527.25
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,702.27,500.71
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,661.23,472.07
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,616.84,440.95
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,570.9,407.83
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,521.65,371.38
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,471.45,333.05
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,418.95,292.36
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,366.35,250.37
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,314.06,207.79
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,257.44,162.34
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,214.76,139.87
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,216.52,154.09
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,143.41,97.17
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,77.82,58.16
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,76.17,57.23
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,74.41,56.13
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,70.88,53.41
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,67.16,50.45
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,59.94,44.67
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,53.23,39.06
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,42.73,29.91
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,31.85,19.97
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,16.12,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,31.55,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,167.05,113.85
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,265.57,207.66
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,349.43,278.49
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,439.31,350.96
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,507.5,403.06
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,584.94,458.91
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,641.7,497.4
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,697.93,534.31
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,740.3,560.49
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,780.86,584.94
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,810.94,601.05
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,838.47,615.21
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,856.29,623.3
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,871.01,629.46
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,878.79,631.92
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,878.19,629.15
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,875.46,623.98
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,869.3,616.79
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,856.47,606.12
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,840.35,593.5
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,825.1,580.36
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,800.68,561.56
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,769.75,540.75
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,736.11,518.14
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,664.45,466.14
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,596.52,417.23
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,590.27,415.75
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,568.93,401.66
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,519.97,365.32
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,469.82,327.22
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,411.18,284.17
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,373.17,256.35
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,322.9,220.16
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,288.92,196.71
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,222.18,139.86
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,143.73,76.74
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,91.53,52.49
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,62.43,45.88
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,61.44,45.39
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,60.39,44.79
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,57.71,42.72
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,54.9,40.48
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,50.64,37.0
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,46.25,33.22
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,38.04,25.99
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,28.1,16.8
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,41.05,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,191.98,129.56
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,314.91,246.88
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,404.2,321.92
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,498.57,396.68
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,570.17,449.3
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,643.39,500.45
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,696.05,534.97
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,748.02,567.76
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,783.57,587.31
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,821.67,608.13
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,849.88,623.55
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,875.21,636.88
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,891.61,643.4
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,904.68,647.82
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,901.29,642.37
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,903.4,640.76
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,899.08,635.72
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,891.2,628.67
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,876.7,619.91
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,858.77,609.04
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,835.55,593.56
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,809.09,576.01
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,777.0,555.58
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,742.14,533.23
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,703.2,506.52
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,661.93,477.52
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,617.03,445.0
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,570.37,410.32
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,520.35,372.38
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,469.19,332.39
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,415.94,289.6
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,362.28,245.44
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,307.23,199.74
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,252.56,154.68
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,189.29,105.88
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,135.04,69.51
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,81.94,46.08
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,62.99,46.01
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,61.46,45.05
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,54.4,39.5
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,52.15,37.86
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,49.8,36.08
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,45.67,32.76
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,41.41,29.15
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,34.29,22.82
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,26.93,15.66
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.44,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
