Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,51.09,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,205.39,136.41
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,330.6,259.35
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,419.11,333.59
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,512.7,406.62
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,583.71,457.79
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,656.32,507.19
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,708.61,540.46
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,755.91,568.99
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,796.66,590.87
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,835.29,610.54
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,862.62,625.32
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,887.02,638.24
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,893.65,639.86
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,906.0,645.43
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,911.54,648.06
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,913.51,648.67
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,908.15,644.06
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,899.17,637.34
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,884.35,627.34
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,866.03,615.28
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,841.74,598.74
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,814.25,580.22
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,781.69,559.21
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,746.33,536.25
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,706.95,507.71
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,665.23,477.11
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,619.75,444.27
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,572.48,409.3
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,522.0,371.24
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,470.39,331.13
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,392.06,274.4
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,351.19,247.58
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,309.84,208.85
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,247.9,151.21
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,192.92,109.3
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,139.59,74.42
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,87.26,52.42
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,64.89,47.55
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,63.62,46.82
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,62.28,45.99
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,59.64,43.96
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,56.89,41.77
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,51.87,37.75
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,46.68,33.35
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,37.55,25.39
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.59,15.13
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,18.24,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,131.03,83.08
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,241.61,187.56
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,325.92,257.7
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,415.82,328.88
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,490.79,385.26
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,568.77,441.19
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,626.07,479.4
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,690.72,521.42
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,602.25,454.18
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,477.92,361.02
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,483.46,363.2
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,486.98,363.05
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,472.68,350.22
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,457.18,336.79
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,394.03,290.61
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,348.02,256.32
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,348.47,255.89
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,348.83,255.23
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,350.79,256.44
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,352.5,257.52
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,524.56,382.16
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,665.54,478.89
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,655.11,470.96
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,637.36,459.11
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,660.34,477.27
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,663.61,480.34
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,618.14,446.97
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,570.96,411.74
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,521.12,373.58
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,470.1,333.37
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,416.6,290.22
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,356.88,241.58
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,300.52,194.77
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,244.57,148.77
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,188.55,105.8
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,133.97,70.38
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,80.24,49.16
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,67.91,50.27
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,59.95,44.03
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,58.39,43.01
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,55.54,40.88
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,52.56,38.55
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,48.13,34.95
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,43.57,31.02
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,34.71,23.22
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,25.48,14.09
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,14.1,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,45.5,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,186.26,117.5
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,302.52,237.92
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,392.32,313.52
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,486.56,388.03
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,552.97,435.86
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,620.27,481.39
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,675.44,517.57
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,729.91,552.03
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,770.0,575.69
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,807.99,597.53
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,836.74,614.11
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,862.75,628.88
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,874.96,635.14
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,889.12,642.86
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,894.92,645.61
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,897.2,646.33
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,891.94,641.06
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,883.17,633.74
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,868.51,624.07
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,850.46,612.32
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,824.23,594.42
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,795.24,574.75
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,763.42,553.23
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,729.04,529.33
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,689.26,501.46
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,647.75,471.75
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,602.96,438.88
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,556.81,404.19
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,507.9,365.92
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,458.87,326.68
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,370.18,263.43
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,323.4,233.82
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,296.48,205.49
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,251.42,160.1
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,209.79,137.37
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,207.14,147.13
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,168.93,124.94
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,157.56,123.25
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,136.84,107.17
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,117.97,92.35
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,100.4,78.16
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,78.0,59.73
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,68.19,51.71
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,57.96,43.0
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,43.87,30.62
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,27.89,15.39
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,15.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,135.9,80.88
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,257.28,201.04
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,343.48,274.83
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,436.43,350.65
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,523.38,418.46
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,609.07,481.9
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,538.64,425.29
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,447.39,351.21
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,391.62,305.6
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,331.79,256.4
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,614.22,474.95
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,856.29,645.22
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,873.94,652.88
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,879.72,654.1
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,884.43,655.91
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,885.69,655.54
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,881.09,650.37
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,872.95,643.02
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,858.26,632.48
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,840.14,619.79
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,695.16,514.29
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,539.64,396.33
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,648.1,480.32
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,718.99,534.21
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,610.8,450.83
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,514.01,376.5
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,430.74,316.27
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,359.17,264.03
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,381.53,279.71
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,398.56,290.11
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,380.07,271.78
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,341.15,233.33
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,286.54,187.24
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,232.67,142.61
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,178.81,101.46
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,126.69,68.64
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,72.33,54.19
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,72.01,54.16
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,68.93,51.93
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,65.63,49.47
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,60.5,45.33
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,55.04,40.81
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,49.93,36.52
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,44.65,31.85
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,33.59,22.08
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,23.52,11.57
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,131.92,74.9
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,250.83,195.75
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,337.29,270.51
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,430.44,347.5
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,506.3,407.27
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,580.54,462.75
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,473.38,377.03
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,363.24,286.69
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,387.19,303.59
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,409.81,318.76
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,632.44,489.2
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,835.03,631.4
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,573.91,439.11
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,253.53,190.94
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,596.78,456.13
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,875.94,651.51
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,872.53,645.01
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,865.57,638.21
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,758.65,561.47
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,644.34,475.25
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,476.57,354.18
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,320.5,237.7
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,466.06,347.19
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,594.44,439.4
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,410.65,304.92
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,243.75,180.05
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,388.35,288.96
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,507.61,373.49
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,443.04,324.82
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,392.02,287.31
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,374.55,269.74
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,337.5,232.41
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,281.87,186.52
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,235.35,149.01
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,184.07,110.26
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,135.01,79.7
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,88.27,67.84
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,87.63,67.59
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,85.55,66.24
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,82.25,63.85
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,77.17,59.76
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,71.88,55.36
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,62.94,47.81
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,53.65,39.66
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,40.21,27.68
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,24.84,11.9
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,18.18,4.73
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,41.08,27.05
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,77.1,57.62
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,122.8,95.86
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,160.38,127.03
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,198.13,157.67
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,250.53,199.6
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,318.98,252.88
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,345.74,271.73
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,371.54,289.66
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,421.67,326.94
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,471.23,362.98
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,492.97,376.76
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,513.45,389.64
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,600.33,452.78
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,669.33,501.7
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,715.97,533.04
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,747.54,553.88
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,717.65,530.59
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,679.29,502.16
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,632.17,467.51
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,586.54,433.79
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,508.58,377.14
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,438.72,325.78
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,424.31,315.5
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,409.94,304.94
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,415.4,308.84
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,417.76,310.03
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,390.18,289.4
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,363.32,269.29
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,241.06,179.82
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,121.75,90.61
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,82.07,59.84
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,40.7,27.09
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,28.28,17.21
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,15.88,7.24
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,19.4,10.85
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,22.92,13.9
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,20.26,11.72
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,17.61,9.53
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,14.51,6.92
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,11.42,4.27
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,8.78,1.95
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,6.14,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,3.94,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,5.26,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,10.54,2.89
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,17.58,9.01
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,24.65,15.12
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,32.6,21.9
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,40.58,28.6
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,54.33,40.04
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,68.12,51.37
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,71.24,53.76
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,74.38,56.15
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,71.73,53.78
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,69.09,51.44
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,73.13,54.48
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,77.17,57.51
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,127.17,97.81
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,177.81,138.0
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,187.83,145.39
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,197.69,152.68
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,206.47,159.38
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,215.07,165.95
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,183.58,140.84
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,152.79,116.34
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,169.38,129.39
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,185.56,142.02
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,228.43,175.35
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,269.69,207.06
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,232.31,178.2
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,195.87,150.04
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,182.12,139.48
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,168.67,129.09
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,214.13,164.48
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,256.19,196.59
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,198.14,152.13
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,132.24,101.22
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,99.94,75.67
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,66.4,48.74
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,74.38,58.13
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,81.73,64.61
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,72.4,56.96
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,62.78,48.98
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,52.55,40.24
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,42.35,31.4
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,32.61,22.87
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,22.88,14.22
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,14.5,6.62
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.14,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.18,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,15.42,2.14
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,34.02,22.04
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,63.0,47.22
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,90.77,71.25
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,133.64,107.52
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,167.1,135.25
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,195.2,157.74
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,223.0,179.49
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,171.62,136.36
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,137.1,106.94
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,175.98,137.92
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,214.72,168.08
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,229.2,178.57
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,243.57,188.93
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,367.77,285.33
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,490.32,376.6
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,535.6,408.51
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,578.47,438.34
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,625.7,472.15
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,657.39,494.59
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,588.02,442.34
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,516.05,388.51
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,500.89,377.51
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,485.48,365.98
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,452.3,341.3
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,421.26,318.21
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,379.15,286.94
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,339.99,257.78
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,335.61,254.52
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,329.54,249.65
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,333.18,250.42
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,325.47,241.13
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,289.53,212.55
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,254.48,185.11
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,225.99,165.27
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,192.74,143.8
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,163.35,132.55
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,156.27,127.17
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,139.9,113.88
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,123.05,100.05
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,87.36,69.92
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,55.85,42.91
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,49.9,37.73
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,42.03,30.6
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,30.65,20.06
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.9,4.51
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,158.49,67.41
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,310.78,246.1
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,400.66,325.57
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,496.35,403.83
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,566.28,457.78
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,637.78,510.14
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,690.01,544.36
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,737.38,573.55
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,777.46,596.42
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,815.39,617.01
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,842.19,630.65
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,866.04,642.14
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,872.57,642.67
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,884.38,646.95
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,888.67,647.64
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,889.39,646.25
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,883.2,639.33
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,873.42,630.37
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,857.93,619.83
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,838.95,607.21
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,814.69,590.69
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,787.08,572.02
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,754.29,550.54
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,718.64,525.95
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,678.29,496.52
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,635.53,464.76
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,589.3,430.31
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,541.25,393.56
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,490.1,353.45
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,437.72,311.19
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,383.3,266.24
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,328.4,220.0
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,271.78,172.34
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,215.34,126.22
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,159.37,85.15
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,104.61,55.08
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,54.81,40.19
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,53.29,39.12
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,51.97,38.25
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,50.63,37.34
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,47.57,34.92
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,44.41,32.32
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,36.39,25.43
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,32.01,21.44
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,24.34,14.33
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,16.41,1.14
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,170.97,63.35
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,340.17,272.01
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,430.79,354.64
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,527.31,435.1
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,596.29,489.06
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,662.09,537.71
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,714.55,575.03
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,765.87,610.26
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,804.46,635.5
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,840.77,658.83
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,859.17,668.07
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,882.97,681.27
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,898.14,688.65
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,909.86,693.77
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,913.49,693.42
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,913.41,690.75
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,906.82,683.8
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,896.46,674.51
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,880.26,662.7
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,860.4,648.53
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,834.02,628.92
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,804.37,607.15
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,770.09,583.19
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,732.87,555.85
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,691.92,523.66
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,648.48,489.11
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,600.78,451.54
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,551.17,411.66
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,498.77,368.68
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,445.05,323.47
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,389.41,276.26
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,333.23,227.68
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,275.49,177.67
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,218.29,129.98
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,160.58,87.36
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,95.39,49.73
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,57.27,43.03
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,55.79,41.96
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,54.16,40.82
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,52.49,39.61
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,49.87,37.53
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,43.18,31.82
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,38.59,27.83
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,33.89,23.51
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,25.38,15.43
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,16.54,0.0
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
