Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.5,0.85,12.5,29.0,109.99,0.0
2016,10,10,7,0,325.0,29.0,0.8,13.0,58.0,282.66,210.34
2016,10,10,7,15,433.5,40.0,0.8,13.5,108.5,379.01,306.46
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,482.62,392.55
2016,10,10,7,45,607.0,58.5,0.8,15.0,214.5,555.07,448.08
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,629.18,501.39
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.5,683.75,536.95
2016,10,10,8,30,757.0,77.0,0.7,18.0,381.0,733.19,567.12
2016,10,10,8,45,786.0,81.5,0.65,19.0,433.5,773.71,589.78
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,811.89,610.06
2016,10,10,9,15,836.5,89.5,0.7,21.0,534.5,839.79,625.58
2016,10,10,9,30,858.0,93.0,0.8,22.0,583.0,864.59,639.02
2016,10,10,9,45,872.5,95.5,0.9,23.0,625.0,878.81,645.51
2016,10,10,10,0,887.0,98.0,1.0,24.0,667.0,881.81,644.89
2016,10,10,10,15,898.5,100.0,1.0,24.0,702.5,885.94,646.17
2016,10,10,10,30,910.0,102.0,1.0,24.0,738.0,886.36,645.21
2016,10,10,10,45,917.5,103.5,1.0,24.5,765.5,879.13,638.3
2016,10,10,11,0,925.0,105.0,1.0,25.0,793.0,868.16,629.27
2016,10,10,11,15,930.0,106.0,1.0,25.0,812.0,850.96,617.65
2016,10,10,11,30,935.0,107.0,1.0,25.0,831.0,830.17,603.88
2016,10,10,11,45,941.0,105.5,1.05,25.5,842.0,804.17,586.34
2016,10,10,12,0,947.0,104.0,1.1,26.0,853.0,774.74,566.59
2016,10,10,12,15,947.0,104.0,1.1,26.0,854.0,739.32,541.68
2016,10,10,12,30,947.0,104.0,1.1,26.0,855.0,701.02,514.27
2016,10,10,12,45,945.0,103.5,1.15,26.5,847.5,658.38,482.76
2016,10,10,13,0,943.0,103.0,1.2,27.0,840.0,613.38,448.79
2016,10,10,13,15,938.5,102.5,1.2,27.0,823.0,564.94,411.93
2016,10,10,13,30,934.0,102.0,1.2,27.0,806.0,514.76,372.66
2016,10,10,13,45,927.0,100.5,1.3,27.5,780.5,461.22,329.53
2016,10,10,14,0,920.0,99.0,1.4,28.0,755.0,406.66,284.33
2016,10,10,14,15,910.0,97.0,1.4,28.0,721.5,350.01,236.89
2016,10,10,14,30,900.0,95.0,1.4,28.0,688.0,293.12,188.9
2016,10,10,14,45,888.5,92.0,1.45,28.0,648.0,235.22,141.28
2016,10,10,15,0,877.0,89.0,1.5,28.0,608.0,177.72,97.74
2016,10,10,15,15,858.0,86.5,1.55,27.5,561.5,112.6,57.39
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,60.51,45.36
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,59.01,44.31
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,57.47,43.16
2016,10,10,16,15,751.5,71.0,1.6,26.0,357.0,54.99,41.39
2016,10,10,16,30,714.0,66.0,1.4,25.0,302.0,52.46,39.5
2016,10,10,16,45,658.0,59.5,1.25,24.5,246.0,44.3,32.59
2016,10,10,17,0,602.0,53.0,1.1,24.0,190.0,40.62,29.35
2016,10,10,17,15,509.0,44.0,1.1,23.0,137.0,34.59,23.95
2016,10,10,17,30,416.0,35.0,1.1,22.0,84.0,28.43,18.01
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.0,13.99,0.84
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,106.47,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,275.1,200.44
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,371.56,298.17
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,475.58,384.41
2016,10,11,7,45,599.5,57.5,1.25,18.0,209.5,546.46,439.91
2016,10,11,8,0,663.0,65.0,1.4,19.0,264.0,618.95,493.63
2016,10,11,8,15,705.0,70.5,1.4,19.5,318.5,672.72,530.88
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,721.45,563.04
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,761.45,587.36
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,799.17,609.48
2016,10,11,9,15,827.0,87.0,1.55,23.0,524.5,825.84,623.59
2016,10,11,9,30,848.0,90.0,1.6,24.0,572.0,849.44,635.55
2016,10,11,9,45,863.5,92.0,1.7,25.0,613.5,863.84,641.86
2016,10,11,10,0,879.0,94.0,1.8,26.0,655.0,867.28,641.02
2016,10,11,10,15,890.0,96.0,1.8,26.5,690.0,871.03,640.87
2016,10,11,10,30,901.0,98.0,1.8,27.0,725.0,871.12,638.46
2016,10,11,10,45,909.0,99.0,1.8,27.5,752.0,863.91,631.48
2016,10,11,11,0,917.0,100.0,1.8,28.0,779.0,853.01,622.34
2016,10,11,11,15,921.5,101.0,1.85,28.0,797.5,835.65,610.85
2016,10,11,11,30,926.0,102.0,1.9,28.0,816.0,814.76,597.14
2016,10,11,11,45,931.0,101.0,2.0,28.5,826.5,788.81,579.37
2016,10,11,12,0,936.0,100.0,2.1,29.0,837.0,759.51,559.31
2016,10,11,12,15,936.5,100.0,2.1,29.0,838.0,724.87,534.28
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,687.35,506.82
2016,10,11,12,45,935.5,99.5,2.15,29.5,831.5,645.49,475.02
2016,10,11,13,0,934.0,99.0,2.2,30.0,824.0,601.26,440.82
2016,10,11,13,15,929.5,98.0,2.25,30.0,807.5,552.9,403.65
2016,10,11,13,30,925.0,97.0,2.3,30.0,791.0,502.84,364.09
2016,10,11,13,45,919.5,95.5,2.35,30.0,766.0,450.48,321.61
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,396.95,277.04
2016,10,11,14,15,904.5,92.0,2.4,30.0,708.0,340.92,229.7
2016,10,11,14,30,895.0,90.0,2.4,30.0,675.0,284.6,181.94
2016,10,11,14,45,878.0,89.5,2.4,30.0,634.5,227.99,135.54
2016,10,11,15,0,861.0,89.0,2.4,30.0,594.0,164.66,88.06
2016,10,11,15,15,842.5,86.0,2.35,29.5,548.0,107.95,54.94
2016,10,11,15,30,824.0,83.0,2.3,29.0,502.0,59.83,44.43
2016,10,11,15,45,798.5,79.0,2.3,29.0,451.5,58.3,43.35
2016,10,11,16,0,773.0,75.0,2.3,29.0,401.0,56.73,42.19
2016,10,11,16,15,735.5,70.5,2.0,28.0,347.0,54.64,40.74
2016,10,11,16,30,698.0,66.0,1.7,27.0,293.0,52.54,39.22
2016,10,11,16,45,643.0,59.0,1.45,26.5,238.0,43.99,32.02
2016,10,11,17,0,588.0,52.0,1.2,26.0,183.0,39.89,28.44
2016,10,11,17,15,493.5,43.0,1.2,24.5,131.5,33.84,23.09
2016,10,11,17,30,399.0,34.0,1.2,23.0,80.0,27.65,17.15
2016,10,11,17,45,199.5,17.0,1.25,22.0,40.0,13.64,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,84.4,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,228.12,161.3
2016,10,12,7,15,349.0,44.0,2.2,19.5,98.5,324.24,259.12
2016,10,12,7,30,460.0,57.0,2.4,20.0,146.0,428.78,347.54
2016,10,12,7,45,537.5,64.5,2.6,21.0,200.5,508.11,411.58
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,589.51,473.21
2016,10,12,8,15,659.0,78.0,2.9,22.5,308.5,644.28,512.81
2016,10,12,8,30,703.0,84.0,3.0,23.0,362.0,698.4,550.57
2016,10,12,8,45,741.0,86.0,3.2,24.0,414.0,736.81,575.18
2016,10,12,9,0,779.0,88.0,3.4,25.0,466.0,778.66,601.73
2016,10,12,9,15,800.5,91.0,3.45,25.5,512.5,805.37,617.52
2016,10,12,9,30,822.0,94.0,3.5,26.0,559.0,829.09,631.19
2016,10,12,9,45,840.0,95.5,3.55,26.5,600.5,844.83,639.29
2016,10,12,10,0,858.0,97.0,3.6,27.0,642.0,857.16,645.15
2016,10,12,10,15,869.0,99.0,3.6,27.5,676.0,853.36,639.84
2016,10,12,10,30,880.0,101.0,3.6,28.0,710.0,853.5,637.53
2016,10,12,10,45,888.0,102.0,3.6,28.5,736.5,846.43,630.45
2016,10,12,11,0,896.0,103.0,3.6,29.0,763.0,835.76,621.17
2016,10,12,11,15,900.5,104.0,3.55,29.5,781.5,818.72,607.52
2016,10,12,11,30,905.0,105.0,3.5,30.0,800.0,798.23,591.73
2016,10,12,11,45,908.0,105.5,3.5,30.5,809.5,772.77,572.95
2016,10,12,12,0,911.0,106.0,3.5,31.0,819.0,744.08,551.63
2016,10,12,12,15,911.0,106.0,3.45,31.0,820.0,709.84,526.18
2016,10,12,12,30,911.0,106.0,3.4,31.0,821.0,672.84,498.38
2016,10,12,12,45,909.5,105.0,3.4,31.5,813.0,631.48,466.2
2016,10,12,13,0,908.0,104.0,3.4,32.0,805.0,587.83,431.77
2016,10,12,13,15,903.5,103.0,3.3,32.0,788.5,540.6,394.6
2016,10,12,13,30,899.0,102.0,3.2,32.0,772.0,491.73,355.3
2016,10,12,13,45,892.0,100.5,3.15,32.0,747.0,440.04,313.03
2016,10,12,14,0,885.0,99.0,3.1,32.0,722.0,387.38,269.03
2016,10,12,14,15,874.5,97.5,3.05,32.0,689.5,332.98,223.08
2016,10,12,14,30,864.0,96.0,3.0,32.0,657.0,278.43,177.01
2016,10,12,14,45,848.5,94.0,2.95,32.0,617.5,215.64,126.35
2016,10,12,15,0,833.0,92.0,2.9,32.0,578.0,160.31,85.52
2016,10,12,15,15,813.5,89.0,2.8,31.5,532.5,105.27,54.37
2016,10,12,15,30,794.0,86.0,2.7,31.0,487.0,61.93,45.8
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.0,60.87,45.11
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,59.81,44.39
2016,10,12,16,15,698.5,74.0,2.15,30.0,333.5,52.34,38.46
2016,10,12,16,30,659.0,69.0,1.8,29.0,280.0,50.21,36.92
2016,10,12,16,45,598.5,62.0,1.5,28.5,226.5,46.34,33.71
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,42.39,30.26
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,35.62,24.26
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,28.67,17.55
2016,10,12,17,45,172.0,17.5,1.1,25.0,36.5,14.19,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,9.5,14.0,1.65,18.5,15.0,18.32,0.0
2016,10,13,7,0,19.0,28.0,1.9,19.0,30.0,46.84,28.1
2016,10,13,7,15,52.5,50.5,1.95,19.0,60.0,109.3,84.5
2016,10,13,7,30,86.0,73.0,2.0,19.0,90.0,159.72,128.41
2016,10,13,7,45,108.0,96.5,2.05,19.5,124.0,204.01,165.88
2016,10,13,8,0,130.0,120.0,2.1,20.0,158.0,248.35,202.23
2016,10,13,8,15,147.0,141.5,2.0,20.5,193.0,286.04,231.93
2016,10,13,8,30,164.0,163.0,1.9,21.0,228.0,323.69,260.65
2016,10,13,8,45,164.0,188.5,1.85,21.5,261.0,352.27,281.07
2016,10,13,9,0,164.0,214.0,1.8,22.0,294.0,379.53,300.03
2016,10,13,9,15,168.5,235.5,1.55,22.5,324.0,404.42,316.44
2016,10,13,9,30,173.0,257.0,1.3,23.0,354.0,428.29,331.56
2016,10,13,9,45,256.5,263.0,1.1,24.0,418.5,515.45,393.38
2016,10,13,10,0,340.0,269.0,0.9,25.0,483.0,586.46,440.4
2016,10,13,10,15,344.0,282.5,0.8,25.5,509.5,596.69,443.82
2016,10,13,10,30,348.0,296.0,0.7,26.0,536.0,605.06,446.49
2016,10,13,10,45,343.5,313.0,0.65,26.5,557.0,608.15,445.83
2016,10,13,11,0,339.0,330.0,0.6,27.0,578.0,609.34,444.0
2016,10,13,11,15,587.0,228.5,0.75,27.5,671.5,702.89,511.72
2016,10,13,11,30,835.0,127.0,0.9,28.0,765.0,768.49,557.68
2016,10,13,11,45,701.5,200.0,1.1,28.5,740.5,716.13,520.23
2016,10,13,12,0,568.0,273.0,1.3,29.0,716.0,659.69,480.07
2016,10,13,12,15,699.5,203.5,1.5,29.0,749.0,659.45,482.96
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,646.18,475.48
2016,10,13,12,45,646.0,219.0,1.9,29.5,720.0,574.67,422.13
2016,10,13,13,0,461.0,304.0,2.1,30.0,658.0,510.83,374.39
2016,10,13,13,15,646.0,213.0,2.15,30.0,697.5,499.53,365.43
2016,10,13,13,30,831.0,122.0,2.2,30.0,737.0,471.95,342.06
2016,10,13,13,45,546.5,224.5,2.3,30.0,624.0,394.08,284.52
2016,10,13,14,0,262.0,327.0,2.4,30.0,511.0,343.39,249.64
2016,10,13,14,15,454.0,252.0,2.4,29.5,552.0,318.29,224.97
2016,10,13,14,30,646.0,177.0,2.4,29.0,593.0,275.81,184.15
2016,10,13,14,45,676.5,153.0,2.4,29.0,565.5,221.58,139.12
2016,10,13,15,0,707.0,129.0,2.4,29.0,538.0,164.06,94.8
2016,10,13,15,15,497.0,168.5,2.35,28.5,445.0,136.12,88.94
2016,10,13,15,30,287.0,208.0,2.3,28.0,352.0,141.61,112.18
2016,10,13,15,45,444.5,157.0,2.25,28.0,353.0,105.49,82.78
2016,10,13,16,0,602.0,106.0,2.2,28.0,354.0,73.7,56.6
2016,10,13,16,15,557.5,98.0,2.0,27.5,303.5,70.22,53.97
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,66.61,51.13
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,58.83,44.5
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,51.99,38.46
2016,10,13,17,15,291.0,54.0,1.45,26.0,106.0,41.36,29.12
2016,10,13,17,30,197.0,39.0,1.4,25.0,60.0,30.37,18.81
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.0,15.38,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,71.0,15.0,0.9,19.5,21.0,55.23,0.0
2016,10,14,7,0,142.0,30.0,1.0,20.0,42.0,163.24,108.19
2016,10,14,7,15,246.5,46.0,1.1,20.5,85.0,256.76,202.54
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,354.37,284.43
2016,10,14,7,45,175.5,75.0,1.35,21.5,108.0,234.04,189.16
2016,10,14,8,0,0.0,88.0,1.5,22.0,88.0,84.14,63.98
2016,10,14,8,15,0.0,69.5,1.6,22.5,69.5,61.74,45.63
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,45.01,31.68
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,57.89,42.07
2016,10,14,9,0,0.0,80.0,1.9,24.0,80.0,70.8,52.31
2016,10,14,9,15,2.0,127.5,1.9,24.5,128.5,117.87,89.86
2016,10,14,9,30,4.0,175.0,1.9,25.0,177.0,166.06,127.38
2016,10,14,9,45,10.5,200.0,1.95,25.5,206.0,195.16,149.52
2016,10,14,10,0,17.0,225.0,2.0,26.0,235.0,223.93,171.11
2016,10,14,10,15,47.5,269.5,2.0,26.5,301.5,305.62,232.98
2016,10,14,10,30,78.0,314.0,2.0,27.0,368.0,373.4,282.62
2016,10,14,10,45,121.0,335.0,2.0,27.5,422.0,436.35,327.98
2016,10,14,11,0,164.0,356.0,2.0,28.0,476.0,483.85,361.32
2016,10,14,11,15,492.5,243.5,1.95,28.0,615.0,638.34,476.42
2016,10,14,11,30,821.0,131.0,1.9,28.0,754.0,758.71,561.84
2016,10,14,11,45,836.5,124.5,1.9,28.5,766.5,736.35,543.83
2016,10,14,12,0,852.0,118.0,1.9,29.0,779.0,707.48,522.21
2016,10,14,12,15,638.5,221.5,1.9,29.0,717.0,632.79,466.11
2016,10,14,12,30,425.0,325.0,1.9,29.0,655.0,558.45,410.59
2016,10,14,12,45,639.0,220.0,1.9,29.0,711.0,568.89,419.41
2016,10,14,13,0,853.0,115.0,1.9,29.0,767.0,560.82,412.8
2016,10,14,13,15,848.5,114.0,1.9,29.0,751.0,515.96,377.56
2016,10,14,13,30,844.0,113.0,1.9,29.0,735.0,466.76,338.46
2016,10,14,13,45,838.0,111.0,1.9,29.5,711.5,416.78,297.09
2016,10,14,14,0,832.0,109.0,1.9,30.0,688.0,365.93,254.18
2016,10,14,14,15,821.0,107.0,1.9,29.5,656.0,313.03,210.16
2016,10,14,14,30,810.0,105.0,1.9,29.0,624.0,260.24,166.07
2016,10,14,14,45,795.0,102.5,1.9,29.0,586.0,206.74,122.71
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,154.29,84.56
2016,10,14,15,15,759.0,96.5,1.9,29.0,503.5,102.05,56.2
2016,10,14,15,30,738.0,93.0,1.9,29.0,459.0,67.09,50.51
2016,10,14,15,45,708.0,89.0,1.95,29.0,410.5,59.7,44.55
2016,10,14,16,0,678.0,85.0,2.0,29.0,362.0,58.67,43.85
2016,10,14,16,15,636.0,79.5,1.85,28.5,310.5,56.43,42.19
2016,10,14,16,30,594.0,74.0,1.7,28.0,259.0,54.16,40.42
2016,10,14,16,45,529.5,66.0,1.55,27.5,207.5,49.68,36.67
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,45.1,32.63
2016,10,14,17,15,364.0,46.5,1.3,26.0,108.5,37.15,25.55
2016,10,14,17,30,263.0,35.0,1.2,25.0,61.0,27.39,16.2
2016,10,14,17,45,131.5,17.5,1.1,24.5,30.5,13.84,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.5,14.5,2.95,20.5,21.0,59.56,0.0
2016,10,15,7,0,159.0,29.0,3.1,21.0,42.0,170.71,109.83
2016,10,15,7,15,271.0,44.0,3.25,21.5,86.0,269.32,213.13
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,371.29,300.12
2016,10,15,7,45,459.5,68.0,3.6,22.5,181.0,450.51,365.73
2016,10,15,8,0,536.0,77.0,3.8,23.0,232.0,530.3,429.04
2016,10,15,8,15,584.0,84.0,3.95,23.5,283.5,587.18,471.55
2016,10,15,8,30,632.0,91.0,4.1,24.0,335.0,643.69,512.33
2016,10,15,8,45,316.0,90.0,4.35,25.0,212.0,383.61,308.71
2016,10,15,9,0,0.0,89.0,4.6,26.0,89.0,79.21,58.49
2016,10,15,9,15,39.5,166.5,4.6,26.5,188.5,200.01,155.67
2016,10,15,9,30,79.0,244.0,4.6,27.0,288.0,318.27,247.13
2016,10,15,9,45,42.5,217.0,4.65,27.5,241.0,252.34,194.19
2016,10,15,10,0,6.0,190.0,4.7,28.0,194.0,179.82,136.3
2016,10,15,10,15,6.0,193.0,4.65,28.0,197.5,181.54,137.41
2016,10,15,10,30,6.0,196.0,4.6,28.0,201.0,183.38,138.55
2016,10,15,10,45,7.0,203.0,4.6,28.5,208.5,189.87,143.05
2016,10,15,11,0,8.0,210.0,4.6,29.0,216.0,196.27,147.46
2016,10,15,11,15,34.0,276.5,4.6,29.5,302.5,285.82,215.35
2016,10,15,11,30,60.0,343.0,4.6,30.0,389.0,365.07,273.72
2016,10,15,11,45,53.0,340.0,4.6,30.5,381.0,351.31,262.39
2016,10,15,12,0,46.0,337.0,4.6,31.0,373.0,338.02,251.75
2016,10,15,12,15,103.5,360.5,4.55,31.0,440.5,390.86,291.22
2016,10,15,12,30,161.0,384.0,4.5,31.0,508.0,440.43,327.26
2016,10,15,12,45,196.0,377.0,4.5,31.5,527.0,441.43,327.01
2016,10,15,13,0,231.0,370.0,4.5,32.0,546.0,439.17,324.2
2016,10,15,13,15,548.0,237.5,4.5,32.0,642.0,466.67,343.5
2016,10,15,13,30,865.0,105.0,4.5,32.0,738.0,468.92,340.46
2016,10,15,13,45,552.5,215.5,4.5,32.0,615.0,384.96,277.77
2016,10,15,14,0,240.0,326.0,4.5,32.0,492.0,337.64,245.58
2016,10,15,14,15,537.0,211.0,4.45,32.0,559.5,307.34,213.43
2016,10,15,14,30,834.0,96.0,4.4,32.0,627.0,255.43,160.53
2016,10,15,14,45,814.5,95.5,4.4,32.0,587.5,201.56,117.11
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,149.17,79.69
2016,10,15,15,15,774.0,91.5,4.3,31.5,503.5,96.21,52.0
2016,10,15,15,30,753.0,88.0,4.2,31.0,459.0,63.64,47.29
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.5,62.64,46.64
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,56.03,41.29
2016,10,15,16,15,647.5,75.5,3.75,30.5,308.5,53.66,39.51
2016,10,15,16,30,605.0,70.0,3.4,30.0,257.0,51.23,37.61
2016,10,15,16,45,540.5,62.5,3.1,29.5,205.0,47.02,34.09
2016,10,15,17,0,476.0,55.0,2.8,29.0,153.0,42.73,30.31
2016,10,15,17,15,371.5,44.0,2.55,28.0,106.0,35.1,23.54
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,27.24,15.62
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,15.01,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.5,20.0,54.0,0.0
2016,10,16,7,0,139.0,30.0,4.0,23.0,40.0,158.75,96.94
2016,10,16,7,15,250.5,46.0,4.2,23.0,84.0,258.69,203.22
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,360.28,290.6
2016,10,16,7,45,451.0,70.5,4.65,23.5,181.0,445.45,361.58
2016,10,16,8,0,540.0,79.0,4.9,24.0,234.0,533.77,432.38
2016,10,16,8,15,589.5,86.0,5.0,24.5,286.0,591.85,476.1
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,649.5,518.01
2016,10,16,8,45,689.0,93.5,5.25,26.0,390.5,698.72,551.51
2016,10,16,9,0,739.0,94.0,5.4,27.0,443.0,746.46,583.06
2016,10,16,9,15,762.5,97.5,5.35,27.5,489.0,770.03,596.8
2016,10,16,9,30,786.0,101.0,5.3,28.0,535.0,795.28,611.67
2016,10,16,9,45,815.0,99.0,5.3,28.5,578.0,815.72,623.22
2016,10,16,10,0,844.0,97.0,5.3,29.0,621.0,832.8,632.41
2016,10,16,10,15,855.5,99.0,5.2,29.5,655.0,836.35,631.67
2016,10,16,10,30,867.0,101.0,5.1,30.0,689.0,829.73,624.08
2016,10,16,10,45,880.5,99.5,5.1,30.5,716.0,824.37,618.14
2016,10,16,11,0,894.0,98.0,5.1,31.0,743.0,815.38,609.86
2016,10,16,11,15,899.5,99.0,5.05,31.0,761.5,799.09,597.72
2016,10,16,11,30,905.0,100.0,5.0,31.0,780.0,779.33,583.33
2016,10,16,11,45,912.5,97.5,5.0,31.5,790.5,754.14,564.35
2016,10,16,12,0,920.0,95.0,5.0,32.0,801.0,725.6,542.31
2016,10,16,12,15,920.0,95.0,4.95,32.0,802.0,691.24,516.16
2016,10,16,12,30,920.0,95.0,4.9,32.0,803.0,654.11,487.61
2016,10,16,12,45,918.5,94.5,4.85,32.5,795.0,613.06,454.76
2016,10,16,13,0,917.0,94.0,4.8,33.0,787.0,569.69,419.67
2016,10,16,13,15,912.5,93.5,4.7,33.0,770.5,522.76,381.99
2016,10,16,13,30,908.0,93.0,4.6,33.0,754.0,474.15,342.16
2016,10,16,13,45,900.5,92.0,4.6,33.0,729.0,422.54,299.35
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,369.99,254.91
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,315.67,208.6
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,261.14,162.48
2016,10,16,14,45,859.5,85.5,4.45,33.0,599.5,205.34,117.62
2016,10,16,15,0,846.0,83.0,4.4,33.0,560.0,142.45,72.62
2016,10,16,15,15,826.0,80.0,4.25,32.5,515.0,87.16,44.85
2016,10,16,15,30,806.0,77.0,4.1,32.0,470.0,56.11,40.9
2016,10,16,15,45,777.5,74.0,4.0,32.0,420.0,55.15,40.26
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,54.21,39.61
2016,10,16,16,15,708.5,66.0,3.5,31.0,317.0,51.58,37.69
2016,10,16,16,30,668.0,61.0,3.1,30.0,264.0,48.91,35.66
2016,10,16,16,45,604.5,55.0,2.75,29.5,211.0,41.35,29.31
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,37.97,26.3
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,30.95,20.05
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,23.74,12.61
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,50.77,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,150.15,87.2
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,251.67,197.48
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,353.23,284.55
2016,10,17,7,45,445.5,70.5,4.6,23.5,178.5,439.89,356.91
2016,10,17,8,0,538.0,79.0,4.9,24.0,231.0,530.42,429.68
2016,10,17,8,15,587.5,86.0,5.0,24.5,283.0,588.3,473.44
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,645.72,515.26
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,696.49,549.8
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,741.57,579.21
2016,10,17,9,15,769.0,94.5,5.3,27.5,487.0,769.21,596.15
2016,10,17,9,30,792.0,98.0,5.3,28.0,533.0,793.97,610.89
2016,10,17,9,45,819.0,96.5,5.35,28.5,575.5,813.16,621.82
2016,10,17,10,0,846.0,95.0,5.4,29.0,618.0,829.01,630.42
2016,10,17,10,15,857.5,97.0,5.35,29.5,651.5,825.66,625.13
2016,10,17,10,30,869.0,99.0,5.3,30.0,685.0,825.97,622.69
2016,10,17,10,45,881.0,98.5,5.3,30.5,712.0,820.39,616.56
2016,10,17,11,0,893.0,98.0,5.3,31.0,739.0,811.21,608.13
2016,10,17,11,15,898.0,98.5,5.25,31.0,757.0,794.01,595.31
2016,10,17,11,30,903.0,99.0,5.2,31.0,775.0,773.39,580.28
2016,10,17,11,45,905.5,100.0,5.2,31.5,784.0,748.11,561.17
2016,10,17,12,0,908.0,101.0,5.2,32.0,793.0,719.65,538.7
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.0,685.58,512.66
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,648.78,484.24
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.5,607.83,451.37
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,564.65,416.31
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,517.56,378.55
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,468.91,338.69
2016,10,17,13,45,886.5,96.5,4.85,33.0,720.0,417.54,295.9
2016,10,17,14,0,879.0,95.0,4.8,33.0,695.0,365.3,251.58
2016,10,17,14,15,868.5,93.5,4.7,33.0,662.5,311.59,205.73
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,257.74,160.25
2016,10,17,14,45,841.5,90.0,4.55,33.0,590.5,195.58,110.91
2016,10,17,15,0,825.0,88.0,4.5,33.0,551.0,141.07,72.84
2016,10,17,15,15,804.5,85.0,4.4,32.5,506.0,87.04,46.61
2016,10,17,15,30,784.0,82.0,4.3,32.0,461.0,59.78,43.94
2016,10,17,15,45,755.0,78.5,4.2,32.0,411.5,58.59,43.12
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,57.41,42.28
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,50.08,36.44
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,47.82,34.75
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,43.41,31.03
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,38.89,27.04
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,31.48,20.43
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,23.86,12.32
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,7.73,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,14.97,2.91
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,36.52,23.42
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,57.28,41.05
2016,10,18,7,45,7.5,79.0,4.5,24.5,81.5,85.01,64.33
2016,10,18,8,0,15.0,101.0,4.8,25.0,106.0,112.39,86.97
2016,10,18,8,15,29.5,124.5,4.8,25.5,135.5,158.49,124.47
2016,10,18,8,30,44.0,148.0,4.8,26.0,165.0,194.32,153.0
2016,10,18,8,45,130.0,173.5,4.85,26.5,232.5,304.27,241.27
2016,10,18,9,0,216.0,199.0,4.9,27.0,300.0,401.58,317.02
2016,10,18,9,15,308.0,204.5,4.85,27.5,364.5,495.3,387.92
2016,10,18,9,30,400.0,210.0,4.8,28.0,429.0,574.45,446.15
2016,10,18,9,45,427.5,221.0,4.8,28.5,470.5,620.13,477.07
2016,10,18,10,0,455.0,232.0,4.8,29.0,512.0,648.83,495.68
2016,10,18,10,15,636.5,175.0,4.7,29.5,589.5,736.13,559.15
2016,10,18,10,30,818.0,118.0,4.6,30.0,667.0,808.54,607.49
2016,10,18,10,45,828.5,119.0,4.55,30.5,693.0,803.14,601.0
2016,10,18,11,0,839.0,120.0,4.5,31.0,719.0,794.2,592.68
2016,10,18,11,15,844.5,121.0,4.4,31.0,736.5,777.88,580.48
2016,10,18,11,30,850.0,122.0,4.3,31.0,754.0,758.21,566.13
2016,10,18,11,45,870.5,113.0,4.25,31.5,767.0,732.46,546.32
2016,10,18,12,0,891.0,104.0,4.2,32.0,780.0,707.56,526.54
2016,10,18,12,15,891.0,104.0,4.1,32.0,780.5,674.02,501.01
2016,10,18,12,30,891.0,104.0,4.0,32.0,781.0,637.81,473.2
2016,10,18,12,45,690.0,193.5,3.95,32.0,715.0,564.45,416.99
2016,10,18,13,0,489.0,283.0,3.9,32.0,649.0,498.61,366.74
2016,10,18,13,15,371.5,313.0,3.8,32.0,587.5,438.53,321.72
2016,10,18,13,30,254.0,343.0,3.7,32.0,526.0,389.97,285.55
2016,10,18,13,45,269.0,327.5,3.6,32.0,515.5,361.31,263.14
2016,10,18,14,0,284.0,312.0,3.5,32.0,505.0,333.64,240.89
2016,10,18,14,15,237.5,302.0,3.4,31.5,458.0,297.4,214.21
2016,10,18,14,30,191.0,292.0,3.3,31.0,411.0,261.26,188.25
2016,10,18,14,45,191.0,272.0,3.25,31.0,385.0,230.93,165.22
2016,10,18,15,0,191.0,252.0,3.2,31.0,359.0,200.82,143.58
2016,10,18,15,15,320.0,209.0,3.0,31.0,370.0,153.96,109.32
2016,10,18,15,30,449.0,166.0,2.8,31.0,381.0,110.28,85.57
2016,10,18,15,45,433.0,150.5,2.65,31.0,339.5,102.23,79.28
2016,10,18,16,0,417.0,135.0,2.5,31.0,298.0,93.76,72.54
2016,10,18,16,15,397.0,117.0,2.15,30.0,254.0,83.07,64.13
2016,10,18,16,30,377.0,99.0,1.8,29.0,210.0,71.84,55.06
2016,10,18,16,45,336.0,82.0,1.5,28.5,166.0,60.73,45.71
2016,10,18,17,0,295.0,65.0,1.2,28.0,122.0,49.11,35.69
2016,10,18,17,15,225.0,47.5,1.2,27.5,82.5,36.53,24.59
2016,10,18,17,30,155.0,30.0,1.2,27.0,43.0,23.46,11.56
2016,10,18,17,45,77.5,15.0,1.2,26.5,21.5,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,12.0,2.05,22.5,13.0,21.23,0.0
2016,10,19,7,0,36.0,24.0,2.2,23.0,26.0,59.66,26.25
2016,10,19,7,15,94.0,44.5,2.4,23.5,59.0,140.49,106.94
2016,10,19,7,30,152.0,65.0,2.6,24.0,92.0,205.71,163.17
2016,10,19,7,45,195.0,85.0,2.85,24.5,131.5,262.11,210.5
2016,10,19,8,0,238.0,105.0,3.1,25.0,171.0,319.98,257.54
2016,10,19,8,15,261.0,124.5,3.3,25.0,210.5,362.95,291.65
2016,10,19,8,30,284.0,144.0,3.5,25.0,250.0,405.65,324.67
2016,10,19,8,45,356.5,153.5,3.7,25.5,305.5,474.66,377.53
2016,10,19,9,0,429.0,163.0,3.9,26.0,361.0,561.04,441.52
2016,10,19,9,15,395.0,190.0,3.95,26.5,387.0,548.42,428.89
2016,10,19,9,30,361.0,217.0,4.0,27.0,413.0,548.98,426.21
2016,10,19,9,45,361.5,236.0,4.05,27.5,444.5,566.33,436.69
2016,10,19,10,0,362.0,255.0,4.1,28.0,476.0,581.64,445.52
2016,10,19,10,15,383.0,265.0,4.1,28.0,510.5,601.91,459.28
2016,10,19,10,30,404.0,275.0,4.1,28.0,545.0,620.09,471.41
2016,10,19,10,45,403.5,289.0,4.1,28.5,567.0,622.92,471.15
2016,10,19,11,0,403.0,303.0,4.1,29.0,589.0,623.68,469.53
2016,10,19,11,15,406.0,309.0,4.1,29.0,603.5,617.15,463.92
2016,10,19,11,30,409.0,315.0,4.1,29.0,618.0,608.77,457.03
2016,10,19,11,45,635.5,212.5,4.1,29.5,689.5,664.5,499.01
2016,10,19,12,0,862.0,110.0,4.1,30.0,761.0,690.37,518.47
2016,10,19,12,15,658.5,206.0,4.05,30.0,703.5,618.88,462.66
2016,10,19,12,30,455.0,302.0,4.0,30.0,646.0,547.94,408.02
2016,10,19,12,45,448.0,302.0,4.0,30.5,637.5,518.04,384.6
2016,10,19,13,0,441.0,302.0,4.0,31.0,629.0,487.53,360.32
2016,10,19,13,15,439.0,296.0,3.95,30.5,615.5,454.15,335.0
2016,10,19,13,30,437.0,290.0,3.9,30.0,602.0,420.21,308.7
2016,10,19,13,45,462.5,268.5,3.9,30.0,589.0,384.11,279.33
2016,10,19,14,0,488.0,247.0,3.9,30.0,576.0,345.26,247.03
2016,10,19,14,15,479.5,238.0,3.85,30.0,548.0,303.92,213.16
2016,10,19,14,30,471.0,229.0,3.8,30.0,520.0,263.15,180.07
2016,10,19,14,45,601.5,170.5,3.75,30.0,518.0,209.07,132.44
2016,10,19,15,0,732.0,112.0,3.7,30.0,516.0,138.6,76.27
2016,10,19,15,15,662.5,119.5,3.55,29.5,462.0,95.29,59.05
2016,10,19,15,30,593.0,127.0,3.4,29.0,408.0,85.14,65.64
2016,10,19,15,45,607.0,110.0,3.25,29.0,370.5,75.51,57.84
2016,10,19,16,0,621.0,93.0,3.1,29.0,333.0,65.38,49.53
2016,10,19,16,15,573.5,86.0,2.8,28.5,282.5,62.22,47.1
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,59.0,44.51
2016,10,19,16,45,463.0,68.5,2.2,27.5,183.0,52.62,39.07
2016,10,19,17,0,400.0,58.0,1.9,27.0,134.0,46.0,33.2
2016,10,19,17,15,290.0,44.0,1.8,26.5,89.5,34.03,22.56
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,23.55,11.1
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,13.64,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
