Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,25.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,51.0,16.0,1.5,19.0,18.0,43.97,0.0
2016,10,30,7,15,170.5,34.0,1.75,19.5,55.5,186.12,134.06
2016,10,30,7,30,290.0,52.0,2.0,20.0,93.0,286.87,228.39
2016,10,30,7,45,384.5,63.0,2.3,20.5,142.0,368.36,298.17
2016,10,30,8,0,479.0,74.0,2.6,21.0,191.0,458.09,371.65
2016,10,30,8,15,535.5,82.0,2.6,21.5,241.0,518.68,419.0
2016,10,30,8,30,592.0,90.0,2.6,22.0,291.0,579.08,464.24
2016,10,30,8,45,643.5,92.5,2.6,23.0,340.5,628.64,498.28
2016,10,30,9,0,695.0,95.0,2.6,24.0,390.0,676.77,529.97
2016,10,30,9,15,721.0,99.0,2.5,24.5,434.5,704.96,546.93
2016,10,30,9,30,747.0,103.0,2.4,25.0,479.0,730.55,561.79
2016,10,30,9,45,769.0,105.0,2.3,26.0,518.5,744.16,566.87
2016,10,30,10,0,791.0,107.0,2.2,27.0,558.0,758.74,572.64
2016,10,30,10,15,804.5,109.5,2.1,27.0,590.5,763.83,574.09
2016,10,30,10,30,818.0,112.0,2.0,27.0,623.0,765.46,573.36
2016,10,30,10,45,830.5,112.0,1.95,27.5,649.0,760.13,567.29
2016,10,30,11,0,843.0,112.0,1.9,28.0,675.0,751.28,559.06
2016,10,30,11,15,849.0,113.0,1.9,28.5,692.0,735.23,546.3
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,715.86,530.66
2016,10,30,11,45,871.0,108.0,1.9,29.5,721.0,690.04,510.8
2016,10,30,12,0,887.0,102.0,1.9,30.0,733.0,664.48,490.78
2016,10,30,12,15,633.0,206.0,1.95,30.0,656.5,577.03,425.73
2016,10,30,12,30,379.0,310.0,2.0,30.0,580.0,490.92,361.93
2016,10,30,12,45,391.5,302.5,2.1,30.0,578.5,469.37,346.1
2016,10,30,13,0,404.0,295.0,2.2,30.0,577.0,446.03,328.11
2016,10,30,13,15,642.0,195.5,2.25,30.0,631.0,443.66,323.32
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,421.88,301.01
2016,10,30,13,45,875.0,93.0,2.35,30.5,661.0,371.68,258.25
2016,10,30,14,0,870.0,90.0,2.4,31.0,637.0,320.45,214.23
2016,10,30,14,15,859.0,88.5,2.45,30.5,605.0,268.17,170.42
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,209.44,122.9
2016,10,30,14,45,834.0,83.5,2.55,30.0,535.0,154.91,82.38
2016,10,30,15,0,820.0,80.0,2.6,30.0,497.0,101.27,51.36
2016,10,30,15,15,798.0,77.0,2.6,29.5,453.0,56.63,41.82
2016,10,30,15,30,776.0,74.0,2.6,29.0,409.0,55.62,41.23
2016,10,30,15,45,746.5,69.5,2.6,29.0,360.5,53.37,39.47
2016,10,30,16,0,717.0,65.0,2.6,29.0,312.0,51.09,37.63
2016,10,30,16,15,669.5,60.0,2.25,28.0,261.0,48.26,35.43
2016,10,30,16,30,622.0,55.0,1.9,27.0,210.0,41.53,29.8
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.0,36.76,25.58
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,31.9,21.07
2016,10,30,17,15,335.0,28.5,1.25,25.0,67.5,23.17,12.53
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,14.13,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,109.49,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.5,265.72,191.6
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,385.09,308.08
2016,10,31,7,45,558.0,46.0,1.9,18.0,157.0,465.4,377.01
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,543.25,440.06
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,599.36,481.88
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,654.75,521.01
2016,10,31,8,45,782.0,66.5,2.4,22.0,364.5,695.02,547.68
2016,10,31,9,0,818.0,69.0,2.5,23.0,415.0,733.21,572.01
2016,10,31,9,15,839.5,72.0,2.6,23.5,460.0,758.3,587.51
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,780.37,600.78
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,787.22,603.29
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,797.37,608.31
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,798.75,606.72
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,796.54,602.86
2016,10,31,10,45,919.5,83.0,2.95,26.5,673.5,787.51,594.76
2016,10,31,11,0,926.0,84.0,3.0,27.0,698.0,774.89,584.39
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.5,756.56,571.37
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,734.81,555.86
2016,10,31,11,45,931.0,87.5,3.15,27.5,738.5,706.58,533.45
2016,10,31,12,0,929.0,89.0,3.2,28.0,746.0,675.39,508.71
2016,10,31,12,15,928.0,89.0,3.2,28.0,745.5,640.56,481.84
2016,10,31,12,30,927.0,89.0,3.2,28.0,745.0,603.07,452.48
2016,10,31,12,45,923.0,89.0,3.25,28.5,735.5,561.52,418.8
2016,10,31,13,0,919.0,89.0,3.3,29.0,726.0,517.88,382.84
2016,10,31,13,15,912.5,88.0,3.3,29.0,708.5,470.41,343.88
2016,10,31,13,30,906.0,87.0,3.3,29.0,691.0,421.52,302.85
2016,10,31,13,45,896.5,86.0,3.35,29.0,665.0,370.42,259.35
2016,10,31,14,0,887.0,85.0,3.4,29.0,639.0,318.63,214.68
2016,10,31,14,15,874.5,83.5,3.4,29.0,606.5,265.31,169.03
2016,10,31,14,30,862.0,82.0,3.4,29.0,574.0,212.08,125.08
2016,10,31,14,45,843.5,80.5,3.4,29.0,534.0,151.45,79.99
2016,10,31,15,0,825.0,79.0,3.4,29.0,494.0,98.67,50.24
2016,10,31,15,15,801.0,76.0,3.3,28.5,449.5,56.04,41.53
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,54.98,40.89
2016,10,31,15,45,742.5,69.0,3.15,28.0,355.5,53.07,39.4
2016,10,31,16,0,708.0,65.0,3.1,28.0,306.0,51.16,37.87
2016,10,31,16,15,658.0,60.0,2.7,27.0,255.0,44.17,32.11
2016,10,31,16,30,608.0,55.0,2.3,26.0,204.0,41.58,29.97
2016,10,31,16,45,527.0,47.5,1.9,25.5,154.5,36.8,25.71
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,31.95,21.17
2016,10,31,17,15,306.0,28.0,1.45,24.0,63.5,22.78,12.06
2016,10,31,17,30,166.0,16.0,1.4,23.0,22.0,14.55,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,54.98,0.0
2016,11,1,7,15,209.0,29.0,2.6,20.5,53.5,198.63,137.47
2016,11,1,7,30,344.0,44.0,2.9,21.0,91.0,308.6,244.91
2016,11,1,7,45,431.5,53.5,3.2,22.0,138.5,388.04,312.98
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,470.34,380.12
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,527.55,425.51
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,584.7,468.5
2016,11,1,8,45,668.0,80.0,4.0,24.5,332.5,627.21,499.01
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,668.19,527.63
2016,11,1,9,15,733.0,87.5,4.2,25.5,424.0,691.39,542.02
2016,11,1,9,30,758.0,91.0,4.2,26.0,468.0,716.07,557.33
2016,11,1,9,45,486.5,173.5,4.25,26.5,422.5,591.7,460.76
2016,11,1,10,0,215.0,256.0,4.3,27.0,377.0,438.75,339.71
2016,11,1,10,15,183.5,273.5,4.3,27.5,381.0,426.8,328.9
2016,11,1,10,30,152.0,291.0,4.3,28.0,385.0,414.21,317.25
2016,11,1,10,45,500.5,195.0,4.3,28.5,522.0,590.99,453.46
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,735.95,559.21
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,715.72,543.46
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,696.87,528.66
2016,11,1,11,45,609.0,206.5,4.3,29.5,628.5,610.72,460.6
2016,11,1,12,0,358.0,312.0,4.3,30.0,564.0,517.07,387.76
2016,11,1,12,15,622.0,202.0,4.3,30.0,639.5,562.75,423.04
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,580.26,435.5
2016,11,1,12,45,882.5,92.0,4.3,30.5,706.5,540.63,402.69
2016,11,1,13,0,879.0,92.0,4.3,31.0,698.0,498.97,368.0
2016,11,1,13,15,462.5,188.0,4.3,31.0,506.5,356.48,262.48
2016,11,1,13,30,46.0,284.0,4.3,31.0,315.0,255.06,189.95
2016,11,1,13,45,71.0,285.5,4.3,31.0,330.5,257.94,191.68
2016,11,1,14,0,96.0,287.0,4.3,31.0,346.0,257.54,190.38
2016,11,1,14,15,167.0,271.0,4.25,31.0,368.0,246.73,179.31
2016,11,1,14,30,238.0,255.0,4.2,31.0,390.0,232.68,165.38
2016,11,1,14,45,516.5,167.0,4.2,31.0,433.5,172.68,109.09
2016,11,1,15,0,795.0,79.0,4.2,31.0,477.0,95.03,48.57
2016,11,1,15,15,771.5,76.0,4.1,30.5,433.5,55.92,41.09
2016,11,1,15,30,748.0,73.0,4.0,30.0,390.0,54.88,40.46
2016,11,1,15,45,713.0,69.5,3.95,30.0,342.5,53.39,39.33
2016,11,1,16,0,678.0,66.0,3.9,30.0,295.0,47.42,34.39
2016,11,1,16,15,628.0,60.5,3.45,29.0,245.5,44.51,32.11
2016,11,1,16,30,578.0,55.0,3.0,28.0,196.0,41.57,29.67
2016,11,1,16,45,493.0,47.5,2.65,27.5,147.0,36.8,25.44
2016,11,1,17,0,408.0,40.0,2.3,27.0,98.0,31.99,20.94
2016,11,1,17,15,269.0,27.5,2.2,26.5,59.0,22.37,11.31
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,23.41,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,154.51,102.1
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,252.22,198.42
2016,11,2,7,45,342.0,61.0,3.15,22.5,128.5,334.08,268.86
2016,11,2,8,0,441.0,72.0,3.4,23.0,175.0,421.39,340.99
2016,11,2,8,15,499.5,80.5,3.55,23.5,223.5,485.35,391.88
2016,11,2,8,30,558.0,89.0,3.7,24.0,272.0,546.5,438.81
2016,11,2,8,45,607.5,92.0,3.85,24.5,320.0,594.12,474.01
2016,11,2,9,0,657.0,95.0,4.0,25.0,368.0,640.36,506.69
2016,11,2,9,15,684.5,99.5,4.05,25.5,411.5,669.7,525.91
2016,11,2,9,30,712.0,104.0,4.1,26.0,455.0,696.58,543.11
2016,11,2,9,45,432.5,180.5,4.15,26.5,399.0,555.69,433.12
2016,11,2,10,0,153.0,257.0,4.2,27.0,343.0,391.28,302.63
2016,11,2,10,15,125.5,270.0,4.15,27.0,343.0,377.93,291.52
2016,11,2,10,30,98.0,283.0,4.1,27.0,343.0,352.82,271.23
2016,11,2,10,45,453.0,198.5,4.05,27.5,493.5,557.5,429.92
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,719.15,548.86
2016,11,2,11,15,562.5,212.5,3.9,28.0,586.0,621.03,471.77
2016,11,2,11,30,317.0,311.0,3.8,28.0,528.0,521.04,394.22
2016,11,2,11,45,566.5,216.0,3.75,28.5,610.0,586.54,444.21
2016,11,2,12,0,816.0,121.0,3.7,29.0,692.0,631.9,476.97
2016,11,2,12,15,490.0,231.0,3.6,29.0,574.5,506.83,381.42
2016,11,2,12,30,164.0,341.0,3.5,29.0,457.0,393.09,294.56
2016,11,2,12,45,167.0,337.0,3.4,29.0,453.5,378.79,283.74
2016,11,2,13,0,170.0,333.0,3.3,29.0,450.0,363.87,271.97
2016,11,2,13,15,93.0,284.5,3.15,28.5,348.5,280.88,210.57
2016,11,2,13,30,16.0,236.0,3.0,28.0,247.0,208.93,157.32
2016,11,2,13,45,385.5,179.5,2.95,28.0,417.5,268.63,194.92
2016,11,2,14,0,755.0,123.0,2.9,28.0,588.0,299.42,204.3
2016,11,2,14,15,377.5,73.0,2.8,28.0,305.5,135.2,87.22
2016,11,2,14,30,0.0,23.0,2.7,28.0,23.0,20.29,10.68
2016,11,2,14,45,314.5,76.0,2.65,28.0,232.5,83.16,48.3
2016,11,2,15,0,629.0,129.0,2.6,28.0,442.0,115.97,70.9
2016,11,2,15,15,599.0,123.5,2.45,27.5,399.5,83.67,64.84
2016,11,2,15,30,569.0,118.0,2.3,27.0,357.0,82.3,64.05
2016,11,2,15,45,515.5,113.5,2.2,27.0,310.0,80.02,62.31
2016,11,2,16,0,462.0,109.0,2.1,27.0,263.0,78.14,60.83
2016,11,2,16,15,402.5,98.0,1.9,26.5,216.0,71.49,55.35
2016,11,2,16,30,343.0,87.0,1.7,26.0,169.0,64.63,49.5
2016,11,2,16,45,251.0,72.0,1.55,25.5,124.5,55.78,41.69
2016,11,2,17,0,159.0,57.0,1.4,25.0,80.0,44.4,31.42
2016,11,2,17,15,79.5,34.5,1.5,25.0,46.0,27.46,14.91
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.91,0.0
2016,11,3,7,15,0.0,6.5,1.2,21.0,6.5,5.7,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,10.54,2.89
2016,11,3,7,45,0.0,18.5,1.6,21.5,18.5,16.26,7.81
2016,11,3,8,0,0.0,25.0,1.8,22.0,25.0,21.99,12.7
2016,11,3,8,15,0.0,32.5,1.85,22.0,32.5,28.62,18.29
2016,11,3,8,30,0.0,40.0,1.9,22.0,40.0,35.26,23.83
2016,11,3,8,45,8.5,96.0,1.95,22.5,99.5,94.54,72.84
2016,11,3,9,0,17.0,152.0,2.0,23.0,159.0,159.42,125.05
2016,11,3,9,15,13.0,161.0,2.0,23.0,167.0,163.02,127.28
2016,11,3,9,30,9.0,170.0,2.0,23.0,175.0,166.88,129.84
2016,11,3,9,45,15.0,190.0,2.0,23.5,198.5,190.01,147.63
2016,11,3,10,0,21.0,210.0,2.0,24.0,222.0,212.84,164.89
2016,11,3,10,15,13.5,201.0,1.9,24.0,209.0,195.93,151.02
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,179.95,138.04
2016,11,3,10,45,3.0,109.0,1.75,24.5,111.0,99.25,74.15
2016,11,3,11,0,0.0,26.0,1.7,25.0,26.0,22.98,12.95
2016,11,3,11,15,1.5,105.0,1.6,25.0,106.5,94.34,70.1
2016,11,3,11,30,3.0,184.0,1.5,25.0,187.0,166.78,126.62
2016,11,3,11,45,1.5,100.0,1.45,25.0,101.5,89.74,66.11
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.14,5.77
2016,11,3,12,15,0.0,68.0,1.3,25.0,68.0,60.27,42.84
2016,11,3,12,30,0.0,120.0,1.2,25.0,120.0,106.35,79.29
2016,11,3,12,45,0.0,105.0,1.2,25.0,105.0,93.08,68.78
2016,11,3,13,0,0.0,90.0,1.2,25.0,90.0,79.83,58.36
2016,11,3,13,15,0.0,54.5,1.25,25.0,54.5,48.25,33.25
2016,11,3,13,30,0.0,19.0,1.3,25.0,19.0,16.79,7.96
2016,11,3,13,45,0.0,16.0,1.4,25.5,16.0,14.13,5.8
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,11.47,3.65
2016,11,3,14,15,0.0,28.0,1.55,26.0,28.0,24.72,14.41
2016,11,3,14,30,0.0,43.0,1.6,26.0,43.0,37.99,25.18
2016,11,3,14,45,0.0,29.5,1.65,26.0,29.5,26.03,15.54
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,14.1,5.87
2016,11,3,15,15,0.0,12.5,1.65,25.5,12.5,11.0,3.79
2016,11,3,15,30,0.0,9.0,1.6,25.0,9.0,7.92,1.17
2016,11,3,15,45,0.0,8.0,1.6,25.0,8.0,7.03,0.42
2016,11,3,16,0,0.0,7.0,1.6,25.0,7.0,6.15,0.0
2016,11,3,16,15,0.0,5.5,1.5,24.5,5.5,4.83,0.0
2016,11,3,16,30,0.0,4.0,1.4,24.0,4.0,3.51,0.0
2016,11,3,16,45,0.0,3.0,1.3,23.5,3.0,2.63,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.75,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.88,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,16.0,3.25,18.0,16.0,14.08,3.49
2016,11,4,7,30,0.0,28.0,3.3,18.0,28.0,24.68,14.48
2016,11,4,7,45,0.0,44.5,3.4,18.5,44.5,40.62,28.22
2016,11,4,8,0,0.0,61.0,3.5,19.0,61.0,56.85,42.07
2016,11,4,8,15,0.0,78.0,3.55,19.0,78.0,73.31,56.02
2016,11,4,8,30,0.0,95.0,3.6,19.0,95.0,89.52,69.54
2016,11,4,8,45,0.0,107.5,3.7,19.0,107.5,100.62,78.63
2016,11,4,9,0,0.0,120.0,3.8,19.0,120.0,111.79,87.65
2016,11,4,9,15,0.0,127.0,3.8,19.5,127.0,117.3,91.74
2016,11,4,9,30,0.0,134.0,3.8,20.0,134.0,123.02,95.96
2016,11,4,9,45,1.0,152.5,3.8,20.5,153.0,141.08,110.16
2016,11,4,10,0,2.0,171.0,3.8,21.0,172.0,158.95,124.04
2016,11,4,10,15,10.0,197.0,3.75,21.0,203.0,189.35,148.23
2016,11,4,10,30,18.0,223.0,3.7,21.0,234.0,219.25,171.74
2016,11,4,10,45,9.0,162.0,3.65,21.5,167.5,152.73,118.2
2016,11,4,11,0,0.0,101.0,3.6,22.0,101.0,89.7,67.23
2016,11,4,11,15,5.5,163.0,3.55,22.0,167.0,149.89,115.45
2016,11,4,11,30,11.0,225.0,3.5,22.0,233.0,209.72,162.47
2016,11,4,11,45,6.5,200.0,3.5,22.0,205.0,182.84,141.06
2016,11,4,12,0,2.0,175.0,3.5,22.0,177.0,156.83,120.45
2016,11,4,12,15,1.0,135.5,3.45,22.0,136.5,120.76,91.83
2016,11,4,12,30,0.0,96.0,3.4,22.0,96.0,85.18,63.4
2016,11,4,12,45,5.5,159.5,3.35,22.5,163.5,143.49,109.83
2016,11,4,13,0,11.0,223.0,3.3,23.0,231.0,199.68,153.66
2016,11,4,13,15,17.0,236.0,3.25,23.0,247.5,211.35,162.63
2016,11,4,13,30,23.0,249.0,3.2,23.0,264.0,221.81,170.68
2016,11,4,13,45,11.5,176.0,3.2,23.0,183.5,156.19,119.57
2016,11,4,14,0,0.0,103.0,3.2,23.0,103.0,90.98,68.16
2016,11,4,14,15,10.5,156.0,3.15,23.0,162.0,136.8,104.65
2016,11,4,14,30,21.0,209.0,3.1,23.0,221.0,177.38,136.52
2016,11,4,14,45,15.5,190.5,3.1,23.0,199.5,159.58,122.93
2016,11,4,15,0,10.0,172.0,3.1,23.0,178.0,142.58,110.09
2016,11,4,15,15,6.5,156.0,3.0,22.5,160.0,128.71,104.36
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,116.06,94.15
2016,11,4,15,45,1.5,122.5,2.85,22.0,123.5,102.19,82.59
2016,11,4,16,0,0.0,105.0,2.8,22.0,105.0,88.16,70.73
2016,11,4,16,15,0.0,86.0,2.6,21.5,86.0,72.88,57.72
2016,11,4,16,30,0.0,67.0,2.4,21.0,67.0,57.41,44.3
2016,11,4,16,45,0.0,49.5,2.25,21.0,49.5,42.89,31.38
2016,11,4,17,0,0.0,32.0,2.1,21.0,32.0,28.19,18.2
2016,11,4,17,15,0.0,18.5,2.0,20.5,18.5,16.29,6.21
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,7.5,3.2,17.0,7.5,6.58,0.0
2016,11,5,7,30,0.0,14.0,3.3,17.0,14.0,12.3,4.39
2016,11,5,7,45,0.0,22.5,3.4,17.5,22.5,19.79,10.93
2016,11,5,8,0,0.0,31.0,3.5,18.0,31.0,27.3,17.41
2016,11,5,8,15,0.0,40.5,3.45,18.0,40.5,35.7,24.61
2016,11,5,8,30,0.0,50.0,3.4,18.0,50.0,44.12,31.74
2016,11,5,8,45,0.0,92.0,3.4,18.5,92.0,84.23,65.19
2016,11,5,9,0,0.0,134.0,3.4,19.0,134.0,127.02,100.21
2016,11,5,9,15,11.5,158.5,3.3,19.0,164.5,159.47,126.76
2016,11,5,9,30,23.0,183.0,3.2,19.0,195.0,191.7,152.77
2016,11,5,9,45,24.5,199.0,3.15,19.5,212.0,206.92,164.2
2016,11,5,10,0,26.0,215.0,3.1,20.0,229.0,221.96,175.4
2016,11,5,10,15,14.5,197.5,3.0,20.5,206.0,193.31,151.55
2016,11,5,10,30,3.0,180.0,2.9,21.0,183.0,166.22,129.13
2016,11,5,10,45,1.5,166.0,2.85,21.5,167.5,150.98,116.56
2016,11,5,11,0,0.0,152.0,2.8,22.0,152.0,136.35,104.51
2016,11,5,11,15,0.0,118.0,2.75,22.0,118.0,105.04,79.44
2016,11,5,11,30,0.0,84.0,2.7,22.0,84.0,74.48,54.88
2016,11,5,11,45,13.5,177.0,2.65,22.5,186.5,166.55,128.26
2016,11,5,12,0,27.0,270.0,2.6,23.0,289.0,257.16,198.19
2016,11,5,12,15,20.0,252.0,2.55,23.0,266.0,234.74,180.45
2016,11,5,12,30,13.0,234.0,2.5,23.0,243.0,213.23,163.74
2016,11,5,12,45,14.0,236.0,2.5,23.0,245.5,213.8,164.23
2016,11,5,13,0,15.0,238.0,2.5,23.0,248.0,214.12,164.49
2016,11,5,13,15,7.5,195.0,2.5,23.0,200.0,173.07,132.61
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,133.08,101.4
2016,11,5,13,45,103.0,217.0,2.55,23.0,279.5,212.18,161.35
2016,11,5,14,0,206.0,282.0,2.6,23.0,407.0,276.91,207.4
2016,11,5,14,15,107.0,234.0,2.6,23.0,299.0,206.47,155.38
2016,11,5,14,30,8.0,186.0,2.6,23.0,191.0,157.94,121.5
2016,11,5,14,45,7.0,175.5,2.65,23.0,179.5,147.56,113.7
2016,11,5,15,0,6.0,165.0,2.7,23.0,168.0,137.23,105.9
2016,11,5,15,15,209.5,154.0,2.7,22.5,240.0,109.06,87.78
2016,11,5,15,30,413.0,143.0,2.7,22.0,312.0,98.29,79.07
2016,11,5,15,45,361.5,136.0,2.7,22.0,271.0,95.18,76.63
2016,11,5,16,0,310.0,129.0,2.7,22.0,230.0,94.96,76.57
2016,11,5,16,15,270.0,111.5,2.55,21.5,188.5,83.23,66.61
2016,11,5,16,30,230.0,94.0,2.4,21.0,147.0,71.09,56.06
2016,11,5,16,45,173.5,73.0,2.3,21.0,107.0,56.11,42.67
2016,11,5,17,0,117.0,52.0,2.2,21.0,67.0,40.66,28.62
2016,11,5,17,15,58.5,30.0,2.15,20.5,37.5,24.65,11.75
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.28,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,126.43,67.72
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,242.11,192.44
2016,11,6,7,45,332.5,56.5,2.4,16.5,117.5,317.85,260.03
2016,11,6,8,0,421.0,69.0,2.6,17.0,162.0,398.44,328.39
2016,11,6,8,15,479.5,78.0,2.7,17.0,209.5,461.18,380.37
2016,11,6,8,30,538.0,87.0,2.8,17.0,257.0,521.72,428.88
2016,11,6,8,45,578.0,93.5,2.9,17.5,303.0,565.46,461.94
2016,11,6,9,0,618.0,100.0,3.0,18.0,349.0,607.75,492.94
2016,11,6,9,15,336.5,150.0,3.05,18.5,288.0,433.0,351.78
2016,11,6,9,30,55.0,200.0,3.1,19.0,227.0,247.95,198.17
2016,11,6,9,45,56.5,216.5,3.2,19.5,246.0,263.26,209.92
2016,11,6,10,0,58.0,233.0,3.3,20.0,265.0,278.17,220.72
2016,11,6,10,15,58.5,247.5,3.35,20.5,281.5,289.69,228.73
2016,11,6,10,30,59.0,262.0,3.4,21.0,298.0,300.79,236.38
2016,11,6,10,45,41.0,253.5,3.5,21.5,279.0,274.14,214.37
2016,11,6,11,0,23.0,245.0,3.6,22.0,260.0,240.19,186.85
2016,11,6,11,15,66.0,281.5,3.55,22.0,325.5,311.03,242.44
2016,11,6,11,30,109.0,318.0,3.5,22.0,391.0,369.74,287.39
2016,11,6,11,45,63.0,282.5,3.5,22.0,325.0,299.85,232.71
2016,11,6,12,0,17.0,247.0,3.5,22.0,259.0,230.37,178.19
2016,11,6,12,15,8.5,148.5,3.4,21.5,154.5,136.56,104.66
2016,11,6,12,30,0.0,50.0,3.3,21.0,50.0,44.27,30.54
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,66.48,48.65
2016,11,6,13,0,0.0,100.0,3.2,21.0,100.0,88.64,66.6
2016,11,6,13,15,0.0,82.0,3.1,21.0,82.0,72.69,53.73
2016,11,6,13,30,0.0,64.0,3.0,21.0,64.0,56.67,40.78
2016,11,6,13,45,0.0,38.5,2.95,21.0,38.5,34.03,22.35
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,11.47,3.82
2016,11,6,14,15,0.0,11.5,2.9,21.0,11.5,10.14,2.74
2016,11,6,14,30,0.0,10.0,2.9,21.0,10.0,8.81,1.65
2016,11,6,14,45,0.0,18.0,2.9,21.0,18.0,15.87,7.53
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,22.92,13.43
2016,11,6,15,15,0.0,16.0,2.9,20.5,16.0,14.09,6.66
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.07,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,36.0,126.21,60.22
2016,11,7,7,30,257.0,41.0,1.9,17.0,72.0,245.05,193.27
2016,11,7,7,45,351.0,52.5,2.15,17.5,116.5,323.09,262.86
2016,11,7,8,0,445.0,64.0,2.4,18.0,161.0,410.26,336.17
2016,11,7,8,15,222.5,36.5,2.45,18.5,85.0,224.45,185.89
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.91,1.02
2016,11,7,8,45,0.0,10.5,2.6,19.5,10.5,9.23,2.14
2016,11,7,9,0,0.0,12.0,2.7,20.0,12.0,10.56,3.23
2016,11,7,9,15,0.0,54.5,2.7,20.0,54.5,48.13,34.61
2016,11,7,9,30,0.0,97.0,2.7,20.0,97.0,86.79,66.4
2016,11,7,9,45,0.0,105.5,2.75,20.5,105.5,94.54,72.37
2016,11,7,10,0,0.0,114.0,2.8,21.0,114.0,102.26,78.31
2016,11,7,10,15,0.0,130.5,2.8,21.0,130.5,117.49,90.43
2016,11,7,10,30,0.0,147.0,2.8,21.0,147.0,132.61,102.38
2016,11,7,10,45,0.0,153.5,2.85,21.5,153.5,138.21,106.45
2016,11,7,11,0,0.0,160.0,2.9,22.0,160.0,143.78,110.51
2016,11,7,11,15,0.0,153.0,2.85,22.0,153.0,136.92,104.92
2016,11,7,11,30,0.0,146.0,2.8,22.0,146.0,130.23,99.51
2016,11,7,11,45,2.0,168.0,2.8,22.5,169.5,151.04,115.77
2016,11,7,12,0,4.0,190.0,2.8,23.0,193.0,171.42,131.5
2016,11,7,12,15,2.0,175.0,2.75,23.0,176.5,156.27,119.49
2016,11,7,12,30,0.0,160.0,2.7,23.0,160.0,141.5,107.86
2016,11,7,12,45,0.0,155.0,2.7,23.0,155.0,136.77,104.19
2016,11,7,13,0,0.0,150.0,2.7,23.0,150.0,132.1,100.57
2016,11,7,13,15,0.0,123.0,2.65,23.0,123.0,108.54,81.94
2016,11,7,13,30,0.0,96.0,2.6,23.0,96.0,85.08,63.3
2016,11,7,13,45,5.0,148.5,2.55,23.0,152.0,131.16,100.1
2016,11,7,14,0,10.0,201.0,2.5,23.0,208.0,174.04,133.9
2016,11,7,14,15,5.0,122.0,2.4,23.0,125.5,107.7,81.5
2016,11,7,14,30,0.0,43.0,2.3,23.0,43.0,37.98,25.51
2016,11,7,14,45,0.5,99.0,2.25,23.0,99.5,87.01,65.54
2016,11,7,15,0,1.0,155.0,2.2,23.0,156.0,129.51,99.92
2016,11,7,15,15,6.5,150.5,2.1,22.5,153.5,124.52,100.81
2016,11,7,15,30,12.0,146.0,2.0,22.0,151.0,119.96,97.42
2016,11,7,15,45,7.0,128.0,1.9,22.0,131.0,105.79,85.6
2016,11,7,16,0,2.0,110.0,1.8,22.0,111.0,91.44,73.49
2016,11,7,16,15,214.0,90.0,1.6,21.5,138.5,68.47,53.87
2016,11,7,16,30,426.0,70.0,1.4,21.0,166.0,52.63,40.12
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,43.87,32.15
2016,11,7,17,0,248.0,45.0,1.1,21.0,76.0,34.88,23.66
2016,11,7,17,15,137.0,27.0,1.1,20.5,43.0,21.19,8.19
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,8.19,0.0
2016,11,7,17,45,13.0,4.5,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,10.55,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,21.15,11.43
2016,11,8,7,45,0.0,39.0,3.45,17.5,39.0,34.81,23.37
2016,11,8,8,0,0.0,54.0,3.6,18.0,54.0,49.47,35.98
2016,11,8,8,15,0.0,70.5,3.6,18.0,70.5,65.52,49.68
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,81.32,62.98
2016,11,8,8,45,0.0,59.5,3.65,18.0,59.5,52.55,38.78
2016,11,8,9,0,0.0,32.0,3.7,18.0,32.0,28.2,18.2
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,53.89,39.73
2016,11,8,9,30,0.0,90.0,3.7,18.0,90.0,80.12,61.43
2016,11,8,9,45,0.0,104.5,3.7,18.0,104.5,93.61,72.4
2016,11,8,10,0,0.0,119.0,3.7,18.0,119.0,107.04,83.23
2016,11,8,10,15,10.0,170.5,3.75,18.0,176.5,163.47,129.33
2016,11,8,10,30,20.0,222.0,3.8,18.0,234.0,219.89,174.57
2016,11,8,10,45,17.5,224.5,3.9,18.5,235.5,218.52,172.66
2016,11,8,11,0,15.0,227.0,4.0,19.0,237.0,217.35,171.08
2016,11,8,11,15,7.5,171.0,4.1,19.0,176.0,158.59,123.86
2016,11,8,11,30,0.0,115.0,4.2,19.0,115.0,102.24,78.18
2016,11,8,11,45,8.5,179.0,4.3,19.0,185.0,165.07,129.03
2016,11,8,12,0,17.0,243.0,4.4,19.0,255.0,226.7,178.04
2016,11,8,12,15,19.5,249.5,4.4,19.0,263.0,232.05,182.09
2016,11,8,12,30,22.0,256.0,4.4,19.0,271.0,236.99,185.92
2016,11,8,12,45,22.0,253.5,4.45,19.0,268.5,232.51,182.35
2016,11,8,13,0,22.0,251.0,4.5,19.0,266.0,227.96,178.75
2016,11,8,13,15,17.5,236.0,4.5,19.0,247.5,211.16,165.48
2016,11,8,13,30,13.0,221.0,4.5,19.0,229.0,194.97,152.74
2016,11,8,13,45,7.0,196.5,4.5,19.0,201.5,171.26,134.04
2016,11,8,14,0,1.0,172.0,4.5,19.0,174.0,148.45,116.05
2016,11,8,14,15,0.5,139.5,4.45,19.0,140.5,121.12,94.13
2016,11,8,14,30,0.0,107.0,4.4,19.0,107.0,93.87,72.09
2016,11,8,14,45,0.0,77.5,4.35,19.5,77.5,68.58,51.34
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,42.38,29.68
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,23.35,14.8
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.4,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.95,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.51,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.63,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.75,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.31,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
