Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,15,920.5,85.0,2.35,23.0,649.5,573.8,438.19
2016,11,29,12,30,921.0,85.0,2.3,23.0,651.0,539.75,409.96
2016,11,29,12,45,920.0,84.0,2.25,23.5,644.5,501.53,377.26
2016,11,29,13,0,919.0,83.0,2.2,24.0,638.0,461.04,342.2
2016,11,29,13,15,913.5,82.5,2.25,24.0,622.5,417.19,304.78
2016,11,29,13,30,908.0,82.0,2.3,24.0,607.0,371.78,265.27
2016,11,29,13,45,899.5,80.5,2.4,24.0,584.0,323.32,222.91
2016,11,29,14,0,891.0,79.0,2.5,24.0,561.0,274.01,179.75
2016,11,29,14,15,878.0,77.5,2.55,24.0,530.5,223.25,136.67
2016,11,29,14,30,865.0,76.0,2.6,24.0,500.0,166.66,92.15
2016,11,29,14,45,849.0,73.0,2.7,24.0,463.5,114.39,58.12
2016,11,29,15,0,833.0,70.0,2.8,24.0,427.0,63.08,38.58
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.0,51.53,38.82
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,50.14,37.8
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,47.88,35.99
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,45.64,34.11
2016,11,29,16,15,642.5,50.5,1.7,20.5,201.5,42.0,31.05
2016,11,29,16,30,581.0,45.0,1.6,19.0,153.0,35.12,24.98
2016,11,29,16,45,475.0,36.5,1.5,18.0,107.5,29.04,19.35
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,22.88,12.64
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,11.29,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,48.02,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.0,242.98,191.54
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,420.44,352.05
2016,11,30,8,15,653.5,41.0,4.4,8.5,170.0,486.34,412.24
2016,11,30,8,30,727.0,47.0,4.6,9.0,220.0,552.91,470.24
2016,11,30,8,45,776.5,50.0,4.85,10.0,270.0,599.79,509.09
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,645.24,544.43
2016,11,30,9,15,856.5,55.5,5.0,11.5,366.0,669.33,561.31
2016,11,30,9,30,887.0,58.0,4.9,12.0,412.0,696.61,580.1
2016,11,30,9,45,911.0,59.0,4.8,12.5,453.5,714.58,591.15
2016,11,30,10,0,935.0,60.0,4.7,13.0,495.0,729.37,599.57
2016,11,30,10,15,949.0,61.5,4.5,13.5,529.5,734.36,599.91
2016,11,30,10,30,963.0,63.0,4.3,14.0,564.0,735.74,597.57
2016,11,30,10,45,974.5,63.5,4.1,14.5,591.5,730.56,590.6
2016,11,30,11,0,986.0,64.0,3.9,15.0,619.0,721.66,580.35
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.5,705.46,565.72
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,685.67,548.24
2016,11,30,11,45,1001.5,65.0,3.5,15.5,666.5,660.33,525.56
2016,11,30,12,0,1005.0,65.0,3.4,16.0,677.0,631.65,500.1
2016,11,30,12,15,1005.0,65.5,3.35,16.0,679.0,598.36,471.81
2016,11,30,12,30,1005.0,66.0,3.3,16.0,681.0,562.13,440.66
2016,11,30,12,45,1003.5,65.5,3.25,16.5,674.0,521.48,404.64
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,478.36,365.97
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,431.64,324.36
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,383.12,280.45
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,331.75,233.75
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,279.31,186.15
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.5,225.41,138.74
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,171.25,94.79
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,116.86,58.88
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,63.47,39.23
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.5,50.56,39.14
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,48.5,37.5
2016,11,30,15,45,830.5,51.0,2.5,16.0,315.0,45.92,35.27
2016,11,30,16,0,795.0,48.0,2.3,16.0,267.0,39.28,29.36
2016,11,30,16,15,739.5,43.5,2.0,14.5,216.5,36.21,26.72
2016,11,30,16,30,684.0,39.0,1.7,13.0,166.0,33.15,23.92
2016,11,30,16,45,585.5,32.0,1.4,12.0,117.5,27.68,18.7
2016,11,30,17,0,487.0,25.0,1.1,11.0,69.0,22.17,12.45
2016,11,30,17,15,243.5,12.5,1.1,10.5,34.5,10.86,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,8.5,1.3,4.0,14.5,73.44,0.0
2016,12,1,7,30,253.0,17.0,1.5,5.0,29.0,179.74,0.0
2016,12,1,7,45,380.0,28.0,1.7,6.0,70.5,288.97,225.25
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,386.25,320.74
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,451.14,378.98
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,512.23,431.25
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.0,556.95,467.15
2016,12,1,9,0,742.0,64.0,2.2,10.0,302.0,600.16,500.11
2016,12,1,9,15,773.0,68.0,2.45,11.0,346.0,631.45,523.15
2016,12,1,9,30,804.0,72.0,2.7,12.0,390.0,660.23,543.3
2016,12,1,9,45,824.5,74.5,2.95,13.0,429.0,677.1,553.91
2016,12,1,10,0,845.0,77.0,3.2,14.0,468.0,690.85,562.02
2016,12,1,10,15,860.0,79.5,3.35,14.5,501.0,697.49,565.32
2016,12,1,10,30,875.0,82.0,3.5,15.0,534.0,700.69,565.68
2016,12,1,10,45,885.0,83.5,3.65,15.5,560.0,695.88,559.92
2016,12,1,11,0,895.0,85.0,3.8,16.0,586.0,683.88,548.8
2016,12,1,11,15,901.5,86.0,3.75,16.5,604.0,669.86,535.3
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,652.52,519.19
2016,12,1,11,45,913.5,86.5,3.65,17.5,633.0,629.78,498.88
2016,12,1,12,0,919.0,86.0,3.6,18.0,644.0,603.89,475.95
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.5,572.76,449.67
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,538.92,420.77
2016,12,1,12,45,917.5,85.5,3.6,18.5,640.5,500.7,387.09
2016,12,1,13,0,915.0,85.0,3.6,19.0,634.0,460.3,351.07
2016,12,1,13,15,909.5,84.5,3.6,19.0,619.0,416.78,312.55
2016,12,1,13,30,904.0,84.0,3.6,19.0,604.0,371.69,272.0
2016,12,1,13,45,895.0,82.5,3.6,19.0,581.0,323.41,228.49
2016,12,1,14,0,886.0,81.0,3.6,19.0,558.0,274.33,184.36
2016,12,1,14,15,873.0,79.5,3.6,19.0,528.0,218.69,136.29
2016,12,1,14,30,860.0,78.0,3.6,19.0,498.0,167.84,95.36
2016,12,1,14,45,842.5,75.5,3.6,19.0,461.5,116.23,61.07
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,65.72,41.43
2016,12,1,15,15,798.5,69.5,3.3,18.5,383.0,53.5,41.39
2016,12,1,15,30,772.0,66.0,3.0,18.0,341.0,51.77,40.05
2016,12,1,15,45,733.5,62.0,2.75,17.5,295.0,49.56,38.25
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,47.39,36.4
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,39.68,29.6
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,35.97,26.18
2016,12,1,16,45,470.0,37.5,1.6,14.0,107.5,29.94,20.48
2016,12,1,17,0,366.0,29.0,1.3,13.0,62.0,23.82,13.63
2016,12,1,17,15,183.0,14.5,1.3,12.5,31.0,11.76,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,7.73,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,16.84,0.0
2016,12,2,7,45,62.5,35.5,2.85,9.5,44.0,92.69,67.78
2016,12,2,8,0,125.0,54.0,3.1,10.0,71.0,162.4,132.69
2016,12,2,8,15,159.0,73.0,3.15,10.0,104.0,206.46,172.79
2016,12,2,8,30,193.0,92.0,3.2,10.0,137.0,251.01,212.28
2016,12,2,8,45,225.0,107.5,3.25,10.5,170.5,289.62,245.37
2016,12,2,9,0,257.0,123.0,3.3,11.0,204.0,328.42,277.63
2016,12,2,9,15,128.5,119.5,3.3,11.5,160.0,221.11,185.52
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,107.41,86.26
2016,12,2,9,45,79.5,160.0,3.35,12.5,197.0,216.76,179.61
2016,12,2,10,0,159.0,204.0,3.4,13.0,278.0,329.34,272.01
2016,12,2,10,15,88.5,198.0,3.45,13.5,240.0,257.61,210.99
2016,12,2,10,30,18.0,192.0,3.5,14.0,202.0,190.17,153.59
2016,12,2,10,45,24.5,208.0,3.6,14.5,221.5,208.34,168.11
2016,12,2,11,0,31.0,224.0,3.7,15.0,241.0,234.47,188.76
2016,12,2,11,15,15.5,192.5,3.75,15.5,201.0,184.05,147.01
2016,12,2,11,30,0.0,161.0,3.8,16.0,161.0,144.21,113.93
2016,12,2,11,45,0.0,124.5,3.85,16.5,124.5,110.72,86.29
2016,12,2,12,0,0.0,88.0,3.9,17.0,88.0,77.99,59.21
2016,12,2,12,15,9.5,157.5,3.9,16.5,163.0,144.67,114.15
2016,12,2,12,30,19.0,227.0,3.9,16.0,238.0,209.49,166.77
2016,12,2,12,45,9.5,125.5,3.9,16.0,131.0,115.23,90.04
2016,12,2,13,0,0.0,24.0,3.9,16.0,24.0,21.19,12.14
2016,12,2,13,15,0.0,82.0,3.9,16.0,82.0,72.63,55.15
2016,12,2,13,30,0.0,140.0,3.9,16.0,140.0,122.56,96.44
2016,12,2,13,45,32.0,187.0,3.9,16.0,204.0,167.14,132.04
2016,12,2,14,0,64.0,234.0,3.9,16.0,268.0,205.31,161.74
2016,12,2,14,15,32.0,193.5,3.9,15.5,210.5,163.74,129.4
2016,12,2,14,30,0.0,153.0,3.9,15.0,153.0,129.93,103.46
2016,12,2,14,45,0.0,114.0,3.95,15.0,114.0,98.48,77.54
2016,12,2,15,0,0.0,75.0,4.0,15.0,75.0,66.34,50.72
2016,12,2,15,15,0.0,67.0,3.95,15.0,67.0,59.22,47.06
2016,12,2,15,30,0.0,59.0,3.9,15.0,59.0,52.11,40.85
2016,12,2,15,45,0.0,51.0,3.85,15.0,51.0,45.01,34.59
2016,12,2,16,0,0.0,43.0,3.8,15.0,43.0,37.92,28.26
2016,12,2,16,15,0.0,34.5,3.75,14.5,34.5,30.4,21.51
2016,12,2,16,30,0.0,26.0,3.7,14.0,26.0,22.88,14.68
2016,12,2,16,45,0.0,18.0,3.7,13.5,18.0,15.82,8.18
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,8.78,1.44
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.38,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.07,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.26,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,7.46,0.83
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,9.66,2.82
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,12.3,5.18
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,14.95,7.51
2016,12,3,9,15,12.5,83.5,3.75,8.0,88.5,83.95,68.12
2016,12,3,9,30,25.0,150.0,3.8,8.0,160.0,161.37,134.69
2016,12,3,9,45,12.5,95.5,3.85,8.5,100.5,94.45,76.61
2016,12,3,10,0,0.0,41.0,3.9,9.0,41.0,36.17,25.79
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,47.7,35.7
2016,12,3,10,30,0.0,67.0,4.2,9.0,67.0,59.25,45.55
2016,12,3,10,45,0.0,108.0,4.35,9.0,108.0,96.33,77.14
2016,12,3,11,0,0.0,149.0,4.5,9.0,149.0,134.19,109.04
2016,12,3,11,15,0.0,144.5,4.6,9.0,144.5,129.51,104.92
2016,12,3,11,30,0.0,140.0,4.7,9.0,140.0,125.01,101.03
2016,12,3,11,45,3.0,166.5,4.85,9.0,168.5,150.47,122.42
2016,12,3,12,0,6.0,193.0,5.0,9.0,197.0,175.36,143.19
2016,12,3,12,15,3.0,119.5,4.9,9.0,121.5,107.53,86.13
2016,12,3,12,30,0.0,46.0,4.8,9.0,46.0,40.67,29.28
2016,12,3,12,45,0.0,75.0,4.75,9.5,75.0,66.42,51.22
2016,12,3,13,0,0.0,104.0,4.7,10.0,104.0,92.03,72.84
2016,12,3,13,15,0.0,107.0,4.45,10.0,107.0,94.55,75.0
2016,12,3,13,30,0.0,110.0,4.2,10.0,110.0,97.01,77.15
2016,12,3,13,45,0.0,84.5,3.95,10.0,84.5,74.84,58.44
2016,12,3,14,0,0.0,59.0,3.7,10.0,59.0,52.16,39.2
2016,12,3,14,15,0.0,59.0,3.75,10.0,59.0,52.15,39.28
2016,12,3,14,30,0.0,59.0,3.8,10.0,59.0,52.14,39.36
2016,12,3,14,45,0.0,68.5,3.9,10.0,68.5,60.56,46.69
2016,12,3,15,0,0.0,78.0,4.0,10.0,78.0,69.01,54.07
2016,12,3,15,15,0.0,70.5,3.75,9.5,70.5,62.33,50.91
2016,12,3,15,30,0.0,63.0,3.5,9.0,63.0,55.66,45.09
2016,12,3,15,45,0.0,54.0,3.25,9.0,54.0,47.67,37.89
2016,12,3,16,0,0.0,45.0,3.0,9.0,45.0,39.69,30.62
2016,12,3,16,15,0.0,36.0,2.7,9.0,36.0,31.72,23.27
2016,12,3,16,30,0.0,27.0,2.4,9.0,27.0,23.77,15.86
2016,12,3,16,45,0.0,19.0,2.15,9.0,19.0,16.71,9.21
2016,12,3,17,0,0.0,11.0,1.9,9.0,11.0,9.66,2.28
2016,12,3,17,15,0.0,5.5,1.85,9.0,5.5,4.82,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,6.5,3.5,9.0,6.5,5.7,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.65,2.54
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,14.5,6.9
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,19.35,11.25
2016,12,4,8,45,0.0,28.0,4.1,9.5,28.0,24.65,15.9
2016,12,4,9,0,0.0,34.0,4.3,10.0,34.0,29.95,20.5
2016,12,4,9,15,0.0,36.5,4.55,10.0,36.5,32.17,22.4
2016,12,4,9,30,0.0,39.0,4.8,10.0,39.0,34.39,24.27
2016,12,4,9,45,0.0,60.5,5.1,10.0,60.5,53.45,40.69
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,72.62,57.05
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,49.92,37.44
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,27.35,17.96
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,69.49,53.93
2016,12,4,11,0,0.0,126.0,4.8,11.0,126.0,112.78,90.31
2016,12,4,11,15,3.0,157.5,4.6,11.0,159.5,143.47,115.92
2016,12,4,11,30,6.0,189.0,4.4,11.0,193.0,173.74,140.94
2016,12,4,11,45,3.0,177.0,4.2,11.0,179.0,160.04,129.32
2016,12,4,12,0,0.0,165.0,4.0,11.0,165.0,146.86,118.25
2016,12,4,12,15,0.0,164.0,4.15,11.0,164.0,145.47,117.11
2016,12,4,12,30,0.0,163.0,4.3,11.0,163.0,144.11,115.99
2016,12,4,12,45,0.0,155.5,4.45,11.0,155.5,137.1,110.21
2016,12,4,13,0,0.0,148.0,4.6,11.0,148.0,130.2,104.52
2016,12,4,13,15,2.5,166.5,4.8,11.0,168.0,146.42,118.13
2016,12,4,13,30,5.0,185.0,5.0,11.0,188.0,161.78,130.98
2016,12,4,13,45,2.5,170.5,5.2,11.5,172.0,147.95,119.43
2016,12,4,14,0,0.0,156.0,5.4,12.0,156.0,134.54,108.29
2016,12,4,14,15,24.5,179.5,5.3,12.0,191.0,156.24,125.56
2016,12,4,14,30,49.0,203.0,5.2,12.0,226.0,167.23,133.81
2016,12,4,14,45,43.0,186.5,5.15,12.0,206.0,149.07,119.49
2016,12,4,15,0,37.0,170.0,5.1,12.0,186.0,131.76,106.38
2016,12,4,15,15,33.5,153.5,4.85,11.5,167.0,118.97,100.91
2016,12,4,15,30,30.0,137.0,4.6,11.0,148.0,107.19,90.82
2016,12,4,15,45,24.0,119.0,4.35,11.0,127.0,94.18,79.3
2016,12,4,16,0,18.0,101.0,4.1,11.0,106.0,83.53,69.75
2016,12,4,16,15,9.5,82.5,3.85,10.5,85.0,68.74,56.4
2016,12,4,16,30,1.0,64.0,3.6,10.0,64.0,53.81,42.68
2016,12,4,16,45,0.5,44.5,3.4,10.0,44.5,38.0,27.92
2016,12,4,17,0,0.0,25.0,3.2,10.0,25.0,21.92,12.27
2016,12,4,17,15,0.0,12.5,3.15,10.0,12.5,11.01,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,2.0,2.7,7.5,2.0,1.75,0.0
2016,12,5,8,0,0.0,4.0,2.8,8.0,4.0,3.5,0.0
2016,12,5,8,15,0.0,6.0,2.65,8.0,6.0,5.26,0.0
2016,12,5,8,30,0.0,8.0,2.5,8.0,8.0,7.02,0.5
2016,12,5,8,45,0.0,10.0,2.35,8.5,10.0,8.78,2.07
2016,12,5,9,0,0.0,12.0,2.2,9.0,12.0,10.55,3.61
2016,12,5,9,15,0.0,19.0,2.0,9.0,19.0,16.72,9.02
2016,12,5,9,30,0.0,26.0,1.8,9.0,26.0,22.9,14.41
2016,12,5,9,45,0.0,68.0,1.65,9.0,68.0,60.11,46.67
2016,12,5,10,0,0.0,110.0,1.5,9.0,110.0,99.39,80.17
2016,12,5,10,15,0.0,134.5,1.45,9.0,135.0,122.53,99.5
2016,12,5,10,30,0.0,159.0,1.4,9.0,160.0,145.5,118.5
2016,12,5,10,45,0.0,91.0,1.35,9.5,91.5,80.69,63.52
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,20.29,11.85
2016,12,5,11,15,0.0,94.0,1.35,10.0,94.5,83.36,65.67
2016,12,5,11,30,0.0,165.0,1.4,10.0,166.0,147.96,119.52
2016,12,5,11,45,4.0,181.5,1.5,10.0,185.0,164.75,133.2
2016,12,5,12,0,8.0,198.0,1.6,10.0,204.0,181.02,146.53
2016,12,5,12,15,9.5,202.0,1.7,10.0,208.5,184.24,149.1
2016,12,5,12,30,11.0,206.0,1.8,10.0,213.0,187.24,151.55
2016,12,5,12,45,5.5,158.5,1.9,10.5,162.0,142.2,114.23
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,98.13,77.51
2016,12,5,13,15,5.5,155.0,2.1,11.0,158.5,137.78,110.64
2016,12,5,13,30,11.0,199.0,2.2,11.0,206.0,175.25,141.5
2016,12,5,13,45,20.0,205.5,2.35,11.0,216.5,181.09,146.07
2016,12,5,14,0,29.0,212.0,2.5,11.0,227.0,181.37,146.05
2016,12,5,14,15,14.5,120.0,2.55,11.0,127.5,107.15,84.96
2016,12,5,14,30,0.0,28.0,2.6,11.0,28.0,24.69,15.64
2016,12,5,14,45,0.0,65.0,2.7,11.0,65.0,57.45,43.88
2016,12,5,15,0,0.0,102.0,2.8,11.0,102.0,88.24,70.27
2016,12,5,15,15,0.0,91.5,2.75,11.0,91.5,79.43,65.89
2016,12,5,15,30,0.0,81.0,2.7,11.0,81.0,70.62,58.15
2016,12,5,15,45,309.5,74.0,2.7,11.0,158.5,52.89,42.28
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,50.25,39.89
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,46.06,36.05
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,41.83,32.0
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,33.39,23.9
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.67,14.56
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.18,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,6.0,21.0,121.06,0.0
2016,12,6,7,45,353.0,24.5,4.5,6.5,61.0,263.4,190.62
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,366.65,305.77
2016,12,6,8,15,584.0,41.5,5.05,7.0,148.5,435.3,371.18
2016,12,6,8,30,664.0,48.0,5.4,7.0,196.0,504.82,434.26
2016,12,6,8,45,715.0,52.0,5.75,7.5,244.0,552.85,476.49
2016,12,6,9,0,766.0,56.0,6.1,8.0,292.0,599.65,516.01
2016,12,6,9,15,797.5,59.5,6.1,8.5,336.5,630.95,540.5
2016,12,6,9,30,829.0,63.0,6.1,9.0,381.0,659.8,561.92
2016,12,6,9,45,850.5,65.5,6.2,9.5,420.5,677.74,574.37
2016,12,6,10,0,872.0,68.0,6.3,10.0,460.0,687.42,580.06
2016,12,6,10,15,436.0,79.5,6.2,10.5,275.5,403.97,343.51
2016,12,6,10,30,0.0,91.0,6.1,11.0,91.0,80.77,63.38
2016,12,6,10,45,0.0,128.5,6.05,11.5,128.5,115.52,92.66
2016,12,6,11,0,0.0,166.0,6.0,12.0,166.0,150.33,121.46
2016,12,6,11,15,0.0,148.5,5.9,12.0,148.5,133.28,107.03
2016,12,6,11,30,0.0,131.0,5.8,12.0,131.0,116.84,93.18
2016,12,6,11,45,19.0,190.0,5.7,12.5,201.5,181.27,146.76
2016,12,6,12,0,38.0,249.0,5.6,13.0,272.0,248.53,201.51
2016,12,6,12,15,19.0,191.0,5.5,13.0,202.5,179.44,144.52
2016,12,6,12,30,0.0,133.0,5.4,13.0,133.0,117.73,93.34
2016,12,6,12,45,0.0,145.0,5.35,13.0,145.0,127.97,101.93
2016,12,6,13,0,0.0,157.0,5.3,13.0,157.0,137.96,110.26
2016,12,6,13,15,0.0,142.0,5.2,13.0,142.0,124.66,99.28
2016,12,6,13,30,0.0,127.0,5.1,13.0,127.0,111.53,88.43
2016,12,6,13,45,0.0,111.5,5.05,13.5,111.5,98.1,77.17
2016,12,6,14,0,0.0,96.0,5.0,14.0,96.0,84.77,65.98
2016,12,6,14,15,0.0,116.0,4.9,13.5,116.0,101.26,80.08
2016,12,6,14,30,0.0,136.0,4.8,13.0,136.0,116.69,93.35
2016,12,6,14,45,0.0,106.5,4.75,13.0,106.5,92.5,73.16
2016,12,6,15,0,0.0,77.0,4.7,13.0,77.0,68.12,52.66
2016,12,6,15,15,0.0,69.5,4.55,12.5,69.5,61.44,49.52
2016,12,6,15,30,0.0,62.0,4.4,12.0,62.0,54.77,43.75
2016,12,6,15,45,265.5,74.0,4.3,12.0,146.5,52.65,41.89
2016,12,6,16,0,531.0,86.0,4.2,12.0,231.0,66.02,53.86
2016,12,6,16,15,466.0,76.0,3.85,11.5,185.5,57.1,45.78
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,50.34,39.43
2016,12,6,16,45,296.0,51.5,3.2,10.5,97.0,39.79,29.45
2016,12,6,17,0,191.0,37.0,2.9,10.0,54.0,28.97,18.08
2016,12,6,17,15,95.5,18.5,2.8,9.5,27.0,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,133.0,14.0,1.4,3.0,18.0,83.8,0.0
2016,12,7,7,45,267.5,27.0,1.65,4.0,54.5,215.78,152.21
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,318.53,264.37
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.0,387.17,327.19
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,457.55,387.86
2016,12,7,8,45,614.0,63.5,1.75,6.5,226.5,504.33,426.64
2016,12,7,9,0,662.0,70.0,1.7,7.0,272.0,550.23,462.85
2016,12,7,9,15,697.0,74.5,1.65,7.5,315.0,583.51,487.58
2016,12,7,9,30,732.0,79.0,1.6,8.0,358.0,614.72,509.76
2016,12,7,9,45,754.5,83.0,1.6,9.0,396.5,631.23,519.42
2016,12,7,10,0,777.0,87.0,1.6,10.0,435.0,648.41,529.2
2016,12,7,10,15,391.5,128.5,1.55,10.5,304.0,422.21,347.94
2016,12,7,10,30,6.0,170.0,1.5,11.0,173.0,160.51,129.43
2016,12,7,10,45,7.0,178.5,1.5,11.5,182.5,168.08,135.96
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,175.59,141.62
2016,12,7,11,15,203.5,211.0,1.5,12.0,329.0,335.17,273.29
2016,12,7,11,30,399.0,235.0,1.5,12.0,466.0,477.1,383.71
2016,12,7,11,45,255.5,257.0,1.5,12.5,406.0,399.86,319.98
2016,12,7,12,0,112.0,279.0,1.5,13.0,346.0,317.43,253.57
2016,12,7,12,15,63.0,247.5,1.5,13.0,285.5,256.27,205.01
2016,12,7,12,30,14.0,216.0,1.5,13.0,225.0,197.51,157.8
2016,12,7,12,45,97.5,247.5,1.55,13.5,305.5,261.74,208.88
2016,12,7,13,0,181.0,279.0,1.6,14.0,386.0,316.3,249.92
2016,12,7,13,15,150.5,271.5,1.55,14.0,359.0,286.44,225.61
2016,12,7,13,30,120.0,264.0,1.5,14.0,332.0,259.04,203.83
2016,12,7,13,45,214.0,246.5,1.5,14.5,362.0,261.59,202.16
2016,12,7,14,0,308.0,229.0,1.5,15.0,392.0,252.53,189.91
2016,12,7,14,15,274.5,220.0,1.35,15.0,360.0,219.11,163.21
2016,12,7,14,30,241.0,211.0,1.2,15.0,328.0,188.79,140.24
2016,12,7,14,45,398.5,167.0,1.05,15.5,343.5,148.28,103.47
2016,12,7,15,0,556.0,123.0,0.9,16.0,359.0,94.97,67.42
2016,12,7,15,15,522.5,118.5,0.75,15.5,323.0,82.99,67.75
2016,12,7,15,30,489.0,114.0,0.6,15.0,287.0,81.03,66.31
2016,12,7,15,45,540.0,92.5,0.45,15.0,259.5,68.81,55.64
2016,12,7,16,0,591.0,71.0,0.3,15.0,232.0,53.42,42.07
2016,12,7,16,15,528.0,63.0,0.45,14.0,186.5,48.5,37.75
2016,12,7,16,30,465.0,55.0,0.6,13.0,141.0,43.51,33.13
2016,12,7,16,45,362.0,44.0,0.8,12.5,98.5,35.56,25.57
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,27.41,16.72
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,21.0,6.95,2.0,21.0,18.69,7.68
2016,12,8,8,0,0.0,36.0,7.1,2.0,36.0,34.41,23.96
2016,12,8,8,15,0.0,55.0,7.2,2.0,55.0,54.33,42.21
2016,12,8,8,30,0.0,74.0,7.3,2.0,74.0,73.31,59.53
2016,12,8,8,45,5.5,92.0,7.45,2.5,94.0,94.07,78.25
2016,12,8,9,0,11.0,110.0,7.6,3.0,114.0,114.72,96.59
2016,12,8,9,15,38.0,133.0,7.6,3.0,147.5,165.72,142.08
2016,12,8,9,30,65.0,156.0,7.6,3.0,181.0,207.38,178.86
2016,12,8,9,45,35.0,155.0,7.6,3.0,169.0,181.05,154.73
2016,12,8,10,0,5.0,154.0,7.6,3.0,157.0,147.2,124.07
2016,12,8,10,15,7.5,165.5,7.55,3.0,169.5,158.76,133.91
2016,12,8,10,30,10.0,177.0,7.5,3.0,182.0,170.24,143.62
2016,12,8,10,45,11.0,186.5,7.45,3.0,192.0,178.61,150.57
2016,12,8,11,0,12.0,196.0,7.4,3.0,202.0,186.89,157.44
2016,12,8,11,15,11.0,198.0,7.3,3.0,204.0,186.65,156.96
2016,12,8,11,30,10.0,200.0,7.2,3.0,206.0,186.53,156.62
2016,12,8,11,45,135.0,236.0,7.1,3.0,316.0,303.22,257.59
2016,12,8,12,0,260.0,272.0,7.0,3.0,426.0,403.93,342.22
2016,12,8,12,15,277.5,270.0,6.9,3.0,435.5,397.59,335.67
2016,12,8,12,30,295.0,268.0,6.8,3.0,445.0,389.37,327.5
2016,12,8,12,45,165.0,254.5,6.75,3.0,353.5,300.47,252.08
2016,12,8,13,0,35.0,241.0,6.7,3.0,262.0,223.87,187.59
2016,12,8,13,15,50.5,245.5,6.6,3.0,275.0,228.85,191.52
2016,12,8,13,30,66.0,250.0,6.5,3.0,288.0,231.88,193.48
2016,12,8,13,45,140.5,245.0,6.45,3.0,321.0,240.14,197.87
2016,12,8,14,0,215.0,240.0,6.4,3.0,354.0,242.0,195.76
2016,12,8,14,15,120.0,213.5,6.35,3.0,277.0,190.51,155.04
2016,12,8,14,30,25.0,187.0,6.3,3.0,200.0,158.72,132.22
2016,12,8,14,45,103.0,185.0,6.25,3.5,229.5,148.01,120.18
2016,12,8,15,0,181.0,183.0,6.2,4.0,259.0,137.56,112.68
2016,12,8,15,15,171.5,167.0,6.0,3.5,233.5,122.77,107.49
2016,12,8,15,30,162.0,151.0,5.8,3.0,208.0,112.15,98.16
2016,12,8,15,45,155.0,131.0,5.65,3.0,180.0,98.82,86.03
2016,12,8,16,0,148.0,111.0,5.5,3.0,152.0,85.08,73.34
2016,12,8,16,15,132.0,91.0,5.15,2.5,122.5,70.88,60.14
2016,12,8,16,30,116.0,71.0,4.8,2.0,93.0,56.27,46.32
2016,12,8,16,45,90.0,51.5,4.45,2.0,65.5,41.59,32.13
2016,12,8,17,0,64.0,32.0,4.1,2.0,38.0,26.52,16.77
2016,12,8,17,15,32.0,16.0,3.85,1.5,19.0,13.64,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,93.18,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,233.14,157.81
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,349.23,295.87
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,418.61,362.63
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,489.95,426.95
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,322.12,282.97
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,102.4,85.69
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,112.72,94.8
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,123.18,103.59
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,149.91,126.74
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,176.36,149.26
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,187.49,158.07
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,198.51,166.73
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,206.37,172.64
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,214.11,178.43
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,324.81,271.68
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,419.72,348.23
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,413.17,340.47
2016,12,9,12,0,266.0,270.0,1.8,6.0,428.0,405.52,332.41
2016,12,9,12,15,304.5,264.0,1.65,6.0,445.5,406.41,331.89
2016,12,9,12,30,343.0,258.0,1.5,6.0,463.0,404.17,328.38
2016,12,9,12,45,355.0,252.5,1.4,6.5,463.0,386.95,312.27
2016,12,9,13,0,367.0,247.0,1.3,7.0,463.0,368.08,294.64
2016,12,9,13,15,282.0,254.5,1.2,7.0,418.5,322.13,257.16
2016,12,9,13,30,197.0,262.0,1.1,7.0,374.0,282.95,225.94
2016,12,9,13,45,196.5,252.0,1.05,7.5,359.5,261.18,206.91
2016,12,9,14,0,196.0,242.0,1.0,8.0,345.0,239.25,187.7
2016,12,9,14,15,134.5,225.5,1.0,8.0,294.5,201.59,158.91
2016,12,9,14,30,73.0,209.0,1.0,8.0,244.0,174.71,139.74
2016,12,9,14,45,51.0,187.0,1.0,8.0,211.0,150.35,121.17
2016,12,9,15,0,29.0,165.0,1.0,8.0,178.0,128.82,104.91
2016,12,9,15,15,25.5,150.0,1.05,7.5,160.5,122.29,104.98
2016,12,9,15,30,22.0,135.0,1.1,7.0,143.0,110.44,94.82
2016,12,9,15,45,357.0,97.5,1.15,7.0,196.0,69.88,58.38
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,49.17,39.57
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,41.3,32.41
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,37.65,28.91
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.5,31.22,22.59
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,24.67,15.18
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,12.14,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
