Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,53.76,0.0
2016,12,10,7,45,219.5,26.5,1.7,2.5,49.0,183.19,116.0
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,290.91,241.78
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,363.69,309.57
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,438.43,375.35
2016,12,10,8,45,266.5,63.0,2.3,4.5,119.5,269.34,232.91
2016,12,10,9,0,0.0,65.0,2.4,5.0,65.0,57.98,45.57
2016,12,10,9,15,358.0,75.0,2.5,5.5,209.0,345.88,300.42
2016,12,10,9,30,716.0,85.0,2.6,6.0,353.0,608.48,515.35
2016,12,10,9,45,740.5,89.0,2.75,6.5,392.0,629.49,528.76
2016,12,10,10,0,765.0,93.0,2.9,7.0,431.0,647.7,541.4
2016,12,10,10,15,383.0,127.5,2.95,7.5,297.0,414.51,349.34
2016,12,10,10,30,1.0,162.0,3.0,8.0,163.0,149.44,122.18
2016,12,10,10,45,0.5,163.0,3.15,8.5,163.5,148.9,121.75
2016,12,10,11,0,0.0,164.0,3.3,9.0,164.0,148.59,121.07
2016,12,10,11,15,12.0,193.0,3.35,9.0,200.0,182.63,149.61
2016,12,10,11,30,24.0,222.0,3.4,9.0,236.0,215.71,176.96
2016,12,10,11,45,38.5,239.5,3.5,9.5,262.0,244.15,199.94
2016,12,10,12,0,53.0,257.0,3.6,10.0,288.0,264.61,216.13
2016,12,10,12,15,33.5,235.5,3.65,10.0,255.0,230.25,187.64
2016,12,10,12,30,14.0,214.0,3.7,10.0,222.0,195.85,159.23
2016,12,10,12,45,15.5,216.0,3.75,10.5,225.0,196.63,159.6
2016,12,10,13,0,17.0,218.0,3.8,11.0,228.0,197.13,159.69
2016,12,10,13,15,12.0,203.0,3.8,11.0,210.0,180.72,146.23
2016,12,10,13,30,7.0,188.0,3.8,11.0,192.0,164.98,133.4
2016,12,10,13,45,15.0,196.0,3.85,11.0,204.0,172.19,139.27
2016,12,10,14,0,23.0,204.0,3.9,11.0,216.0,178.02,143.89
2016,12,10,14,15,11.5,170.0,3.9,11.0,176.0,146.65,118.36
2016,12,10,14,30,0.0,136.0,3.9,11.0,136.0,116.71,93.98
2016,12,10,14,45,0.0,107.0,3.9,11.0,107.0,92.91,74.05
2016,12,10,15,0,0.0,78.0,3.9,11.0,78.0,68.99,53.83
2016,12,10,15,15,0.0,70.5,3.8,10.5,70.5,62.33,50.72
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,55.66,44.91
2016,12,10,15,45,309.0,66.0,3.6,10.0,150.5,47.24,37.34
2016,12,10,16,0,618.0,69.0,3.5,10.0,238.0,51.85,41.5
2016,12,10,16,15,554.0,62.0,3.1,9.5,192.0,47.69,37.68
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,43.52,33.66
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,35.1,25.59
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,26.42,16.36
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,13.02,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,9.0,13.0,63.25,0.0
2016,12,11,7,45,248.5,23.5,4.1,9.5,48.0,195.38,114.92
2016,12,11,8,0,396.0,36.0,4.3,10.0,83.0,307.95,250.7
2016,12,11,8,15,482.0,44.5,4.6,10.5,127.5,378.05,316.67
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,450.43,380.78
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,500.7,424.53
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,550.43,466.16
2016,12,11,9,15,716.0,67.0,5.55,12.5,307.5,579.96,489.54
2016,12,11,9,30,751.0,71.0,5.6,13.0,351.0,611.46,513.51
2016,12,11,9,45,552.5,121.0,5.65,14.0,339.0,530.97,443.33
2016,12,11,10,0,354.0,171.0,5.7,15.0,327.0,435.88,361.43
2016,12,11,10,15,341.5,188.0,5.75,15.5,347.5,440.7,363.57
2016,12,11,10,30,329.0,205.0,5.8,16.0,368.0,443.84,364.04
2016,12,11,10,45,328.0,217.5,5.85,16.5,387.5,448.21,365.74
2016,12,11,11,0,327.0,230.0,5.9,17.0,407.0,451.03,366.17
2016,12,11,11,15,336.5,237.0,5.9,17.0,424.5,453.33,367.01
2016,12,11,11,30,346.0,244.0,5.9,17.0,442.0,453.9,366.42
2016,12,11,11,45,377.0,242.0,5.95,17.5,461.5,456.52,367.01
2016,12,11,12,0,408.0,240.0,6.0,18.0,481.0,456.45,365.22
2016,12,11,12,15,463.0,224.5,5.95,18.0,499.0,458.59,365.56
2016,12,11,12,30,518.0,209.0,5.9,18.0,517.0,450.62,357.46
2016,12,11,12,45,699.5,149.5,5.85,18.5,562.0,458.65,360.07
2016,12,11,13,0,881.0,90.0,5.8,19.0,607.0,451.71,348.74
2016,12,11,13,15,580.5,171.0,5.7,19.0,509.0,365.31,280.31
2016,12,11,13,30,280.0,252.0,5.6,19.0,411.0,302.18,233.22
2016,12,11,13,45,232.0,247.5,5.5,19.0,376.0,268.34,206.01
2016,12,11,14,0,184.0,243.0,5.4,19.0,341.0,237.68,181.91
2016,12,11,14,15,92.0,196.0,5.15,19.0,245.0,177.03,136.19
2016,12,11,14,30,0.0,149.0,4.9,19.0,149.0,126.88,99.5
2016,12,11,14,45,24.5,161.5,4.65,19.0,172.0,136.55,106.75
2016,12,11,15,0,49.0,174.0,4.4,19.0,195.0,135.04,105.87
2016,12,11,15,15,45.5,158.0,4.25,18.5,176.0,121.72,100.56
2016,12,11,15,30,42.0,142.0,4.1,18.0,157.0,110.32,91.07
2016,12,11,15,45,353.5,102.0,3.95,17.5,200.0,73.07,58.85
2016,12,11,16,0,665.0,62.0,3.8,17.0,243.0,46.37,35.47
2016,12,11,16,15,605.0,55.5,3.65,16.5,197.0,42.4,31.93
2016,12,11,16,30,545.0,49.0,3.5,16.0,151.0,38.39,28.18
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.5,32.0,22.14
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,25.51,15.11
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,12.55,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,69.55,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.0,202.78,113.92
2016,12,12,8,0,419.0,34.0,3.7,6.0,82.0,318.58,261.96
2016,12,12,8,15,505.0,41.5,3.7,6.5,127.0,387.65,327.94
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,459.06,391.31
2016,12,12,8,45,644.5,54.5,3.7,7.5,218.5,508.3,433.73
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,553.23,470.79
2016,12,12,9,15,733.0,63.5,3.55,8.5,308.5,586.51,496.41
2016,12,12,9,30,768.0,67.0,3.4,9.0,352.0,617.56,519.18
2016,12,12,9,45,792.5,70.0,3.25,10.0,391.0,638.33,532.02
2016,12,12,10,0,817.0,73.0,3.1,11.0,430.0,656.17,542.06
2016,12,12,10,15,833.5,75.0,2.95,11.5,463.5,664.28,545.21
2016,12,12,10,30,850.0,77.0,2.8,12.0,497.0,669.1,545.7
2016,12,12,10,45,861.0,78.5,2.65,12.5,523.5,666.32,540.29
2016,12,12,11,0,872.0,80.0,2.5,13.0,550.0,656.51,529.63
2016,12,12,11,15,879.5,81.0,2.3,13.5,569.0,644.72,517.06
2016,12,12,11,30,887.0,82.0,2.1,14.0,588.0,629.65,501.91
2016,12,12,11,45,894.0,81.5,1.95,14.5,600.0,609.5,483.12
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,586.18,461.75
2016,12,12,12,15,902.0,81.0,1.55,15.0,614.5,557.08,436.05
2016,12,12,12,30,903.0,81.0,1.3,15.0,617.0,525.29,407.88
2016,12,12,12,45,900.5,81.0,1.05,15.5,612.0,489.33,375.35
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,451.18,340.66
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,409.64,304.59
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,366.47,266.5
2016,12,12,13,45,878.5,79.0,0.7,16.5,558.5,320.16,225.24
2016,12,12,14,0,869.0,78.0,0.7,17.0,537.0,273.06,183.27
2016,12,12,14,15,856.5,76.5,0.75,17.0,509.0,219.32,137.42
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,170.09,97.65
2016,12,12,14,45,821.5,73.5,0.9,17.0,445.5,120.29,63.71
2016,12,12,15,0,799.0,72.0,1.0,17.0,410.0,72.03,42.42
2016,12,12,15,15,772.5,69.0,0.95,16.5,370.0,53.0,41.31
2016,12,12,15,30,746.0,66.0,0.9,16.0,330.0,51.64,40.31
2016,12,12,15,45,707.0,62.0,0.85,16.0,285.5,49.42,38.39
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,47.23,36.44
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,39.92,29.99
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,36.65,26.96
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,30.2,20.84
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,23.62,13.83
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,11.63,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,10.0,38.5,141.33,70.75
2016,12,13,8,0,327.0,39.0,3.3,11.0,77.0,269.08,216.4
2016,12,13,8,15,416.5,49.5,3.3,11.5,121.0,342.41,284.15
2016,12,13,8,30,506.0,60.0,3.3,12.0,165.0,418.11,349.77
2016,12,13,8,45,572.0,65.5,3.3,12.5,211.0,474.58,397.37
2016,12,13,9,0,638.0,71.0,3.3,13.0,257.0,530.62,442.67
2016,12,13,9,15,676.0,76.0,3.45,13.5,300.5,566.48,470.63
2016,12,13,9,30,714.0,81.0,3.6,14.0,344.0,600.41,496.2
2016,12,13,9,45,748.0,82.5,3.8,14.5,384.0,625.08,514.14
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,644.49,527.7
2016,12,13,10,15,800.0,86.0,4.05,15.5,457.5,653.74,532.58
2016,12,13,10,30,818.0,88.0,4.1,16.0,491.0,659.77,534.87
2016,12,13,10,45,837.0,87.5,4.15,16.5,519.0,660.34,532.99
2016,12,13,11,0,856.0,87.0,4.2,17.0,547.0,657.44,528.38
2016,12,13,11,15,864.0,88.0,4.2,17.0,566.0,645.66,517.7
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,630.59,504.39
2016,12,13,11,45,890.0,84.0,4.2,17.5,599.0,609.9,485.89
2016,12,13,12,0,908.0,79.0,4.2,18.0,613.0,588.34,466.34
2016,12,13,12,15,909.0,79.5,4.25,18.0,616.0,559.66,441.84
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,528.24,414.72
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,492.11,383.32
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,453.65,349.31
2016,12,13,13,15,904.0,77.0,4.35,18.0,596.0,411.35,311.35
2016,12,13,13,30,899.0,76.0,4.3,18.0,583.0,367.41,271.37
2016,12,13,13,45,892.0,74.5,4.25,18.0,562.0,321.04,228.97
2016,12,13,14,0,885.0,73.0,4.2,18.0,541.0,273.63,185.7
2016,12,13,14,15,873.0,72.0,4.15,17.5,513.0,224.84,142.79
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,175.88,102.51
2016,12,13,14,45,836.5,70.5,4.05,17.0,449.0,120.22,63.17
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,71.93,41.56
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,51.51,39.98
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,50.09,38.9
2016,12,13,15,45,721.0,60.5,3.6,16.0,288.5,48.21,37.29
2016,12,13,16,0,681.0,57.0,3.5,16.0,244.0,46.39,35.66
2016,12,13,16,15,623.0,51.5,3.1,15.0,198.0,39.14,29.25
2016,12,13,16,30,565.0,46.0,2.7,14.0,152.0,35.82,26.18
2016,12,13,16,45,462.0,38.0,2.35,13.0,107.5,30.2,20.86
2016,12,13,17,0,359.0,30.0,2.0,12.0,63.0,24.52,14.68
2016,12,13,17,15,179.5,15.0,2.05,11.5,31.5,12.06,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,149.92,70.15
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,290.37,237.52
2016,12,14,8,15,458.5,45.0,2.35,5.5,121.5,362.47,305.81
2016,12,14,8,30,548.0,54.0,2.2,6.0,166.0,437.02,371.04
2016,12,14,8,45,601.5,61.0,2.05,6.5,212.0,487.57,413.61
2016,12,14,9,0,655.0,68.0,1.9,7.0,258.0,537.56,453.49
2016,12,14,9,15,327.5,95.5,1.8,8.0,190.5,350.43,296.88
2016,12,14,9,30,0.0,123.0,1.7,9.0,123.0,116.21,94.42
2016,12,14,9,45,14.0,146.5,1.65,10.0,152.5,148.44,121.95
2016,12,14,10,0,28.0,170.0,1.6,11.0,182.0,190.47,156.43
2016,12,14,10,15,29.0,183.0,1.6,11.5,196.5,201.85,165.01
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,213.01,173.41
2016,12,14,10,45,45.0,214.0,1.65,12.5,238.0,238.39,193.6
2016,12,14,11,0,60.0,232.0,1.7,13.0,265.0,262.77,212.66
2016,12,14,11,15,59.5,241.0,1.65,13.0,274.5,267.13,215.54
2016,12,14,11,30,59.0,250.0,1.6,13.0,284.0,271.18,218.27
2016,12,14,11,45,30.5,212.0,1.6,13.5,229.5,213.72,171.28
2016,12,14,12,0,2.0,174.0,1.6,14.0,175.0,156.25,124.17
2016,12,14,12,15,2.0,175.0,1.55,14.5,176.0,156.47,124.19
2016,12,14,12,30,2.0,176.0,1.5,15.0,177.0,156.67,124.07
2016,12,14,12,45,10.5,198.0,1.5,15.5,204.5,178.92,141.79
2016,12,14,13,0,19.0,220.0,1.5,16.0,232.0,199.82,158.11
2016,12,14,13,15,10.5,197.0,1.5,16.0,203.5,175.27,138.46
2016,12,14,13,30,2.0,174.0,1.5,16.0,175.0,151.82,119.84
2016,12,14,13,45,31.5,201.5,1.55,16.0,218.5,179.01,141.16
2016,12,14,14,0,61.0,229.0,1.6,16.0,262.0,202.13,158.6
2016,12,14,14,15,66.5,219.0,1.65,16.0,253.0,189.09,147.74
2016,12,14,14,30,72.0,209.0,1.7,16.0,244.0,175.38,136.62
2016,12,14,14,45,36.0,158.0,1.75,16.0,175.5,130.48,102.07
2016,12,14,15,0,0.0,107.0,1.8,16.0,107.0,92.19,72.07
2016,12,14,15,15,0.0,96.5,1.75,15.5,96.5,83.34,68.13
2016,12,14,15,30,0.0,86.0,1.7,15.0,86.0,74.58,60.7
2016,12,14,15,45,301.0,79.5,1.7,15.0,162.5,56.67,44.95
2016,12,14,16,0,602.0,73.0,1.7,15.0,239.0,54.97,43.44
2016,12,14,16,15,540.5,65.0,1.6,14.0,193.0,50.08,39.13
2016,12,14,16,30,479.0,57.0,1.5,13.0,147.0,45.12,34.56
2016,12,14,16,45,382.5,45.5,1.45,12.0,104.0,36.74,26.72
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,28.14,17.84
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,13.83,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.38,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,8.78,1.76
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,14.94,7.42
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,21.11,13.04
2016,12,15,8,45,0.0,31.0,3.25,4.5,31.0,27.3,18.61
2016,12,15,9,0,0.0,38.0,3.3,5.0,38.0,33.49,24.11
2016,12,15,9,15,0.0,44.5,3.15,5.5,44.5,39.25,29.14
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,45.01,34.11
2016,12,15,9,45,0.0,61.0,2.95,6.5,61.0,53.89,41.73
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,62.78,49.28
2016,12,15,10,15,0.0,87.0,2.8,7.0,87.0,77.25,61.68
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,92.04,74.26
2016,12,15,10,45,0.0,104.0,2.6,7.5,104.0,92.75,74.56
2016,12,15,11,0,0.0,105.0,2.5,8.0,105.0,93.5,74.93
2016,12,15,11,15,0.0,119.5,2.4,8.5,119.5,106.65,85.83
2016,12,15,11,30,0.0,134.0,2.3,9.0,134.0,119.68,96.52
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,128.01,103.2
2016,12,15,12,0,0.0,153.0,2.1,10.0,153.0,136.23,109.76
2016,12,15,12,15,0.0,151.0,2.05,10.0,151.0,134.04,107.88
2016,12,15,12,30,0.0,149.0,2.0,10.0,149.0,131.9,106.08
2016,12,15,12,45,0.0,151.0,1.95,10.5,151.0,133.27,107.03
2016,12,15,13,0,0.0,153.0,1.9,11.0,153.0,134.59,107.96
2016,12,15,13,15,0.0,142.0,1.9,11.0,142.0,124.72,99.82
2016,12,15,13,30,0.0,131.0,1.9,11.0,131.0,114.97,91.8
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,112.08,89.35
2016,12,15,14,0,0.0,125.0,1.9,12.0,125.0,109.18,86.88
2016,12,15,14,15,0.0,129.5,1.9,12.0,129.5,112.36,89.7
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,115.21,92.25
2016,12,15,14,45,0.0,131.5,1.9,12.0,131.5,112.21,89.92
2016,12,15,15,0,0.0,129.0,1.9,12.0,129.0,108.93,87.36
2016,12,15,15,15,0.0,116.0,1.85,12.0,116.0,98.12,82.13
2016,12,15,15,30,0.0,103.0,1.8,12.0,103.0,87.57,72.95
2016,12,15,15,45,243.0,99.5,1.75,12.0,166.5,75.0,61.86
2016,12,15,16,0,486.0,96.0,1.7,12.0,230.0,70.69,58.02
2016,12,15,16,15,423.5,84.5,1.5,11.0,185.5,63.15,51.33
2016,12,15,16,30,361.0,73.0,1.3,10.0,141.0,55.42,44.22
2016,12,15,16,45,273.0,56.5,1.1,9.0,99.5,43.5,33.08
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,31.24,20.8
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,15.76,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.0,19.0,3.6,8.5,35.5,129.94,44.68
2016,12,16,8,0,310.0,38.0,3.8,9.0,71.0,256.66,206.02
2016,12,16,8,15,401.5,48.5,3.95,9.5,114.5,330.66,276.27
2016,12,16,8,30,493.0,59.0,4.1,10.0,158.0,407.16,343.89
2016,12,16,8,45,559.5,65.0,4.35,11.0,204.0,464.3,392.81
2016,12,16,9,0,626.0,71.0,4.6,12.0,250.0,521.14,439.54
2016,12,16,9,15,664.5,76.0,4.7,12.5,293.0,557.36,468.4
2016,12,16,9,30,703.0,81.0,4.8,13.0,336.0,591.7,494.83
2016,12,16,9,45,735.5,83.0,4.95,14.0,375.5,616.12,511.95
2016,12,16,10,0,768.0,85.0,5.1,15.0,415.0,635.14,524.44
2016,12,16,10,15,384.0,98.0,5.2,15.5,263.0,380.86,316.65
2016,12,16,10,30,0.0,111.0,5.3,16.0,111.0,99.61,77.9
2016,12,16,10,45,0.0,111.0,5.4,17.0,111.0,99.28,77.36
2016,12,16,11,0,0.0,111.0,5.5,18.0,111.0,99.04,76.74
2016,12,16,11,15,0.0,106.5,5.55,18.5,106.5,94.75,72.95
2016,12,16,11,30,0.0,102.0,5.6,19.0,102.0,90.57,69.29
2016,12,16,11,45,0.0,121.0,5.7,19.5,121.0,107.64,83.05
2016,12,16,12,0,0.0,140.0,5.8,20.0,140.0,124.54,96.56
2016,12,16,12,15,3.0,164.5,5.85,20.0,166.5,147.67,115.26
2016,12,16,12,30,6.0,189.0,5.9,20.0,193.0,170.13,133.35
2016,12,16,12,45,3.5,179.0,5.95,20.5,181.0,159.29,124.35
2016,12,16,13,0,1.0,169.0,6.0,21.0,169.0,148.82,115.74
2016,12,16,13,15,57.5,215.0,6.0,21.0,247.5,207.45,162.07
2016,12,16,13,30,114.0,261.0,6.0,21.0,326.0,257.49,200.3
2016,12,16,13,45,476.0,175.0,6.0,21.0,429.0,280.76,207.97
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,274.79,187.44
2016,12,16,14,15,480.5,153.0,5.9,21.0,404.5,209.16,145.12
2016,12,16,14,30,123.0,217.0,5.8,21.0,277.0,184.0,139.62
2016,12,16,14,45,456.0,146.5,5.7,21.0,344.0,143.83,95.31
2016,12,16,15,0,789.0,76.0,5.6,21.0,411.0,79.57,45.6
2016,12,16,15,15,764.0,73.0,5.35,20.5,371.5,56.05,43.25
2016,12,16,15,30,739.0,70.0,5.1,20.0,332.0,54.8,42.34
2016,12,16,15,45,699.0,66.0,4.85,20.0,288.0,52.67,40.54
2016,12,16,16,0,659.0,62.0,4.6,20.0,244.0,46.2,34.88
2016,12,16,16,15,602.0,55.5,4.25,19.0,198.5,42.23,31.45
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,38.2,27.8
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,32.25,22.22
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,26.22,15.89
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,12.87,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,145.1,39.41
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,286.02,222.97
2016,12,17,8,15,459.5,41.5,3.6,16.5,116.0,357.53,290.51
2016,12,17,8,30,550.0,50.0,3.7,17.0,160.0,431.84,354.54
2016,12,17,8,45,605.0,56.5,3.8,17.5,205.0,482.69,397.32
2016,12,17,9,0,660.0,63.0,3.9,18.0,250.0,533.16,437.91
2016,12,17,9,15,697.0,67.5,4.15,18.5,293.5,568.13,465.16
2016,12,17,9,30,734.0,72.0,4.4,19.0,337.0,598.0,487.83
2016,12,17,9,45,757.5,75.5,4.7,20.0,376.0,618.95,502.18
2016,12,17,10,0,781.0,79.0,5.0,21.0,415.0,637.06,513.94
2016,12,17,10,15,799.5,81.5,5.05,21.5,448.5,647.62,519.81
2016,12,17,10,30,818.0,84.0,5.1,22.0,482.0,654.97,523.1
2016,12,17,10,45,834.5,84.5,5.15,22.5,510.0,655.43,521.12
2016,12,17,11,0,851.0,85.0,5.2,23.0,538.0,652.48,516.51
2016,12,17,11,15,477.5,173.0,5.1,23.0,429.0,487.74,385.76
2016,12,17,11,30,104.0,261.0,5.0,23.0,320.0,309.79,242.74
2016,12,17,11,45,490.5,175.5,4.95,23.5,461.5,467.73,368.08
2016,12,17,12,0,877.0,90.0,4.9,24.0,603.0,585.57,456.23
2016,12,17,12,15,879.5,90.5,4.8,24.0,607.5,558.07,432.16
2016,12,17,12,30,882.0,91.0,4.7,24.0,612.0,527.79,406.12
2016,12,17,12,45,887.5,88.5,4.6,24.5,609.5,494.07,376.21
2016,12,17,13,0,893.0,86.0,4.5,25.0,607.0,457.76,343.76
2016,12,17,13,15,889.5,85.5,4.4,25.0,595.0,417.26,308.23
2016,12,17,13,30,886.0,85.0,4.3,25.0,583.0,374.99,270.68
2016,12,17,13,45,883.5,82.0,4.2,25.0,564.0,329.3,229.96
2016,12,17,14,0,881.0,79.0,4.1,25.0,545.0,282.2,188.0
2016,12,17,14,15,869.5,77.5,3.85,24.5,517.5,228.38,142.14
2016,12,17,14,30,858.0,76.0,3.6,24.0,490.0,178.79,101.99
2016,12,17,14,45,843.5,73.0,3.35,24.0,456.0,127.83,66.22
2016,12,17,15,0,829.0,70.0,3.1,24.0,422.0,77.55,41.88
2016,12,17,15,15,803.5,67.0,2.65,23.5,381.5,51.54,38.82
2016,12,17,15,30,778.0,64.0,2.2,23.0,341.0,50.1,37.77
2016,12,17,15,45,742.5,60.0,1.8,22.5,297.0,47.81,35.92
2016,12,17,16,0,707.0,56.0,1.4,22.0,253.0,45.52,34.02
2016,12,17,16,15,650.0,50.5,1.3,21.0,206.0,41.83,30.87
2016,12,17,16,30,593.0,45.0,1.2,20.0,159.0,38.14,27.55
2016,12,17,16,45,497.5,37.0,1.2,19.5,114.0,29.26,19.51
2016,12,17,17,0,402.0,29.0,1.2,19.0,69.0,23.5,13.62
2016,12,17,17,15,201.0,14.5,1.15,18.5,34.5,11.52,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,17.0,6.7,-5.0,17.0,15.16,0.0
2016,12,18,8,0,0.0,34.0,6.7,-5.0,34.0,34.73,24.08
2016,12,18,8,15,11.0,53.0,6.7,-4.5,55.5,61.35,49.38
2016,12,18,8,30,22.0,72.0,6.7,-4.0,77.0,94.94,80.6
2016,12,18,8,45,30.0,91.0,6.75,-4.0,99.0,119.68,103.71
2016,12,18,9,0,38.0,110.0,6.8,-4.0,121.0,144.1,126.2
2016,12,18,9,15,42.5,128.0,6.75,-3.5,142.0,164.59,144.46
2016,12,18,9,30,47.0,146.0,6.7,-3.0,163.0,184.78,162.1
2016,12,18,9,45,51.0,162.0,6.7,-2.5,182.5,201.86,176.69
2016,12,18,10,0,55.0,178.0,6.7,-2.0,202.0,218.64,190.82
2016,12,18,10,15,41.0,184.0,6.65,-1.5,203.0,211.62,183.47
2016,12,18,10,30,27.0,190.0,6.6,-1.0,204.0,195.53,168.3
2016,12,18,10,45,136.5,213.5,6.6,-1.0,286.0,308.48,268.41
2016,12,18,11,0,246.0,237.0,6.6,-1.0,368.0,397.66,345.79
2016,12,18,11,15,211.0,250.0,6.6,-0.5,365.0,380.36,328.71
2016,12,18,11,30,176.0,263.0,6.6,0.0,362.0,363.21,312.17
2016,12,18,11,45,256.0,257.5,6.6,0.0,405.5,402.81,345.93
2016,12,18,12,0,336.0,252.0,6.6,0.0,449.0,429.99,368.43
2016,12,18,12,15,296.5,261.0,6.55,0.0,436.0,402.2,343.33
2016,12,18,12,30,257.0,270.0,6.5,0.0,423.0,375.57,319.45
2016,12,18,12,45,331.5,253.0,6.5,0.0,448.0,380.16,321.94
2016,12,18,13,0,406.0,236.0,6.5,0.0,473.0,379.01,318.52
2016,12,18,13,15,436.5,222.5,6.4,0.0,472.5,358.77,298.43
2016,12,18,13,30,467.0,209.0,6.3,0.0,472.0,333.49,273.38
2016,12,18,13,45,569.5,169.5,6.25,0.0,479.0,304.96,242.78
2016,12,18,14,0,672.0,130.0,6.2,0.0,486.0,267.45,202.87
2016,12,18,14,15,688.5,117.5,6.1,0.0,466.0,223.45,160.33
2016,12,18,14,30,705.0,105.0,6.0,0.0,446.0,177.22,117.85
2016,12,18,14,45,769.5,90.0,5.95,0.0,438.0,136.44,83.26
2016,12,18,15,0,834.0,75.0,5.9,0.0,430.0,83.14,50.24
2016,12,18,15,15,808.5,72.0,5.75,0.0,389.0,55.5,46.41
2016,12,18,15,30,783.0,69.0,5.6,0.0,348.0,54.18,45.28
2016,12,18,15,45,749.0,64.0,5.5,0.0,303.5,51.17,42.52
2016,12,18,16,0,715.0,59.0,5.4,0.0,259.0,48.14,39.67
2016,12,18,16,15,658.0,53.5,5.15,0.0,211.5,44.53,36.18
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,37.45,29.31
2016,12,18,16,45,511.5,39.0,4.65,-0.5,118.5,31.0,22.92
2016,12,18,17,0,422.0,30.0,4.4,-1.0,73.0,24.4,15.85
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.5,11.94,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,15.0,3.9,-4.0,37.5,161.14,24.82
2016,12,19,8,0,441.0,30.0,4.0,-4.0,75.0,323.43,269.33
2016,12,19,8,15,533.0,37.0,4.0,-3.5,120.5,388.87,339.4
2016,12,19,8,30,625.0,44.0,4.0,-3.0,166.0,464.75,409.95
2016,12,19,8,45,678.5,49.5,4.0,-3.0,213.0,515.64,456.82
2016,12,19,9,0,732.0,55.0,4.0,-3.0,260.0,565.69,500.88
2016,12,19,9,15,768.0,58.5,4.0,-2.5,305.0,600.37,529.43
2016,12,19,9,30,804.0,62.0,4.0,-2.0,350.0,632.84,555.0
2016,12,19,9,45,828.5,64.5,4.0,-1.5,390.5,653.75,570.21
2016,12,19,10,0,853.0,67.0,4.0,-1.0,431.0,671.71,582.55
2016,12,19,10,15,870.0,69.0,3.95,-0.5,466.0,675.93,583.31
2016,12,19,10,30,887.0,71.0,3.9,0.0,501.0,682.0,585.29
2016,12,19,10,45,899.5,72.0,3.9,0.0,529.0,680.53,582.39
2016,12,19,11,0,912.0,73.0,3.9,0.0,557.0,675.62,576.65
2016,12,19,11,15,687.0,141.5,3.85,0.5,514.0,593.28,504.3
2016,12,19,11,30,462.0,210.0,3.8,1.0,471.0,501.06,424.48
2016,12,19,11,45,362.5,237.5,3.75,1.5,445.0,446.11,376.81
2016,12,19,12,0,263.0,265.0,3.7,2.0,419.0,401.95,337.88
2016,12,19,12,15,268.0,266.5,3.65,2.5,424.0,392.64,328.74
2016,12,19,12,30,273.0,268.0,3.6,3.0,429.0,382.15,318.37
2016,12,19,12,45,373.5,243.5,3.55,3.5,462.5,391.71,324.08
2016,12,19,13,0,474.0,219.0,3.5,4.0,496.0,395.81,323.94
2016,12,19,13,15,699.0,148.0,3.45,4.0,546.5,398.28,319.94
2016,12,19,13,30,924.0,77.0,3.4,4.0,597.0,383.31,298.3
2016,12,19,13,45,786.0,107.0,3.35,4.5,538.5,321.74,244.62
2016,12,19,14,0,648.0,137.0,3.3,5.0,480.0,268.56,199.76
2016,12,19,14,15,681.5,120.0,3.25,4.5,464.0,225.32,158.84
2016,12,19,14,30,715.0,103.0,3.2,4.0,448.0,178.34,116.17
2016,12,19,14,45,783.0,85.0,3.15,4.0,439.0,134.94,79.7
2016,12,19,15,0,851.0,67.0,3.1,4.0,430.0,79.02,44.64
2016,12,19,15,15,826.0,64.5,2.9,3.5,389.5,49.69,40.45
2016,12,19,15,30,801.0,62.0,2.7,3.0,349.0,48.57,39.6
2016,12,19,15,45,764.0,58.5,2.55,3.0,304.0,46.61,37.84
2016,12,19,16,0,727.0,55.0,2.4,3.0,259.0,44.68,36.05
2016,12,19,16,15,671.5,50.0,2.1,2.5,211.5,41.39,32.97
2016,12,19,16,30,616.0,45.0,1.8,2.0,164.0,38.12,29.76
2016,12,19,16,45,522.0,37.5,1.5,1.5,118.5,32.39,24.07
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,24.36,15.79
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,11.91,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
